Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.36,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,16.4,7.81
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,30.42,21.85
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,43.91,34.77
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,58.55,46.18
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,73.46,59.51
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,87.61,72.0
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,101.84,84.39
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,114.34,94.96
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,126.87,105.42
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,140.94,117.22
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,155.22,129.16
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,148.33,122.82
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,141.0,116.15
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,194.56,161.31
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,249.12,206.81
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,309.15,256.95
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,373.35,310.26
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,350.2,290.84
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,322.48,267.61
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,304.4,252.66
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,285.32,236.75
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,290.75,241.57
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,296.13,246.34
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,309.15,257.31
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,321.96,268.08
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,232.92,193.83
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,141.05,115.81
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,113.68,92.82
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,86.32,69.53
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,78.47,63.03
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,70.61,56.44
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,61.86,48.9
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,53.14,41.3
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,43.95,33.25
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,34.76,25.07
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,25.57,16.76
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,16.4,8.4
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,9.64,1.4
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.95,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,7.86,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,15.44,6.98
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,28.49,20.09
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,41.32,32.36
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,54.72,42.62
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,68.28,54.55
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,81.49,66.07
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,94.76,77.46
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,104.49,85.65
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,114.21,93.75
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,130.33,107.22
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,146.54,120.61
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,153.98,126.31
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,161.47,132.06
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,139.38,113.44
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,116.77,94.41
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,133.16,107.94
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,149.63,121.28
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,188.3,153.19
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,227.65,185.23
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,201.12,163.13
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,174.07,140.79
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,180.03,145.88
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,186.1,150.94
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,154.38,124.93
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,122.53,98.66
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,235.46,193.9
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,343.03,280.56
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,269.39,220.14
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,202.01,164.97
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,185.22,151.97
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,168.41,138.47
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,144.22,118.43
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,124.96,102.3
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,103.59,84.26
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,82.5,66.11
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,61.62,47.69
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,40.6,28.92
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,23.88,12.18
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.86,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,14.25,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,23.05,13.0
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,29.61,20.88
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,35.86,27.06
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,64.08,46.73
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,100.48,77.58
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,125.28,97.18
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,151.18,118.42
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,162.11,129.46
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,170.84,138.16
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,170.56,138.19
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,170.08,137.8
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,203.65,164.69
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,241.22,194.65
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,268.5,216.53
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,297.08,239.46
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,425.7,343.55
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,573.12,459.88
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,596.27,478.31
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,616.65,495.05
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,631.84,506.73
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,644.01,515.93
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,650.79,521.84
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,654.39,525.27
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,653.24,525.3
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,648.92,522.85
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,637.74,514.89
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,623.61,504.55
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,606.49,491.69
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,584.48,474.85
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,554.73,451.71
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,523.06,426.54
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,485.26,395.31
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,446.39,362.4
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,397.52,321.78
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,349.5,280.36
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,290.75,228.96
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,235.57,178.77
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,158.24,103.13
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,78.23,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,11.8,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,19.87,10.6
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,24.81,16.9
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,29.61,21.75
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,42.54,24.28
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,88.48,44.1
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,135.6,76.41
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,188.29,119.63
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,236.65,162.63
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,285.66,207.22
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,331.78,249.89
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,377.32,291.43
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,419.97,329.83
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,461.12,366.02
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,499.02,399.26
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,534.77,429.97
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,565.42,455.15
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,593.25,477.45
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,616.43,496.58
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,636.57,513.02
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,652.04,524.87
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,664.23,534.01
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,670.85,539.82
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,674.09,543.01
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,671.53,541.74
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,665.67,537.92
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,653.99,529.63
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,639.22,518.86
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,618.24,503.11
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,594.7,485.09
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,564.62,461.94
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,535.22,438.68
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,495.88,406.95
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,455.65,373.57
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,406.2,332.15
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,357.57,289.87
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,296.13,235.97
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,238.69,183.68
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,161.71,108.87
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,80.67,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,14.25,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,23.09,13.12
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,33.04,24.29
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,42.47,33.59
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,55.44,38.6
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,93.2,57.67
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,128.11,80.93
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,167.69,112.52
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,215.81,153.1
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,271.95,201.8
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,298.87,232.71
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,314.46,251.97
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,370.83,298.04
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,439.05,354.12
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,474.21,384.54
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,507.63,412.93
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,539.84,439.69
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,569.14,463.62
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,537.78,437.8
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,494.75,402.06
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,497.24,403.94
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,497.72,403.86
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,468.11,380.35
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,439.31,357.26
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,459.76,374.41
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,478.65,389.96
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,457.26,373.23
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,434.85,355.77
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,357.03,292.89
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,276.26,226.63
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,250.27,206.26
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,229.53,189.7
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,203.17,167.86
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,176.88,145.79
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,149.69,122.85
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,122.77,99.65
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,91.71,72.58
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,61.28,45.84
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,36.5,22.45
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,10.81,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,5.41,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,16.22,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,25.88,15.13
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,36.85,27.33
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,47.36,37.49
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,61.57,43.91
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,99.38,63.65
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,138.09,90.57
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,179.47,123.67
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,220.68,159.38
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,263.52,197.3
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,174.37,135.32
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,60.9,46.96
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,51.71,38.98
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,42.52,30.96
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,76.9,60.22
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,111.04,88.93
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,95.75,75.78
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,80.3,62.61
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,140.74,113.18
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,201.61,163.21
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,113.99,90.72
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,26.09,16.64
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,60.44,45.89
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,94.88,74.95
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,116.47,93.07
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,138.35,111.4
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,94.97,75.21
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,52.19,39.12
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,34.29,23.85
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,16.41,8.5
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,14.96,7.3
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,13.51,6.1
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,11.57,4.44
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,9.64,2.76
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,8.19,1.51
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,6.75,0.24
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.82,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.89,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.44,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,13.27,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,21.14,11.2
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,26.85,18.24
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,32.31,23.63
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,46.33,28.62
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,88.4,46.49
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,132.11,75.86
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,178.82,113.34
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,224.42,152.82
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,271.66,194.7
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,316.98,235.29
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,364.56,276.87
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,406.07,312.73
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,446.66,346.83
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,483.45,377.96
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,518.32,406.83
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,549.36,431.44
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,578.01,453.61
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,601.62,472.81
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,622.35,489.53
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,638.86,502.13
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,652.28,512.24
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,659.59,518.44
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,663.6,522.13
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,662.86,522.25
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,658.84,519.88
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,648.53,512.37
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,635.15,502.48
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,615.04,487.62
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,592.25,470.51
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,563.9,448.5
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,533.53,424.41
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,495.93,394.32
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,460.03,364.59
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,411.91,326.95
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,364.47,288.1
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,305.28,237.97
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,249.77,188.94
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,175.14,120.39
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,103.37,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,41.87,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,14.25,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,23.15,12.71
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,29.67,20.65
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,35.9,26.76
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,47.63,30.12
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,89.58,48.85
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,133.59,84.32
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,167.69,116.62
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,196.79,147.74
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,211.76,165.81
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,271.85,207.36
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,362.65,276.88
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,322.5,253.41
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,256.79,204.82
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,324.53,258.49
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,401.51,318.99
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,213.92,170.86
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,11.59,4.0
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,68.68,51.26
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,125.8,97.67
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,69.16,51.35
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,12.56,4.74
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,294.31,238.71
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,576.63,457.14
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,619.24,489.32
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,655.31,517.75
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,644.56,509.2
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,633.13,500.24
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,612.86,484.6
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,590.05,466.88
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,560.45,443.92
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,528.94,418.96
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,491.78,388.62
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,453.44,356.62
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,404.37,318.25
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,356.16,279.0
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,296.99,229.46
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,244.66,183.64
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,136.12,94.16
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,34.1,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,13.76,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,22.14,12.13
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,28.25,19.69
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,34.08,25.5
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,44.51,27.56
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,90.36,48.66
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,135.03,79.34
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,182.87,118.77
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,229.6,160.7
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,277.87,205.3
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,323.76,248.96
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,369.51,292.21
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,414.08,333.35
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,455.04,370.61
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,492.51,404.86
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,528.08,436.83
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,446.7,370.4
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,343.31,282.6
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,482.08,401.17
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,632.07,526.83
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,585.12,487.09
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,527.63,438.43
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,601.72,502.14
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,670.54,560.85
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,451.88,379.66
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,213.9,175.43
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,220.86,181.94
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,232.62,192.22
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,273.46,228.0
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,317.91,266.39
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,199.4,166.62
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,77.54,61.68
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,68.18,53.86
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,58.95,46.01
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,49.75,38.06
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,40.56,29.98
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,31.37,21.79
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,22.19,13.5
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,13.98,5.81
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,5.78,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.95,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,13.76,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,22.14,12.43
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,28.24,20.13
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,34.08,26.08
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,45.59,28.94
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,93.25,51.55
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,138.63,82.96
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,187.1,123.03
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,234.51,165.74
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,283.22,210.75
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,329.47,253.93
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,375.52,296.25
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,418.46,335.15
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,462.19,373.54
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,499.93,405.97
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,535.73,435.8
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,566.58,461.01
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,594.82,483.43
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,618.8,502.85
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,639.87,519.6
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,655.65,531.04
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,668.27,539.79
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,675.33,545.13
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,679.1,547.89
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,676.49,546.18
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,670.65,542.02
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,661.54,535.72
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,647.45,525.63
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,627.04,510.66
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,603.96,493.41
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,574.67,471.5
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,543.41,447.53
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,503.85,415.87
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,463.4,382.6
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,413.23,340.5
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,366.4,299.72
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,305.53,246.54
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,248.73,195.28
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,141.17,103.87
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,39.91,0.62
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,14.74,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,24.93,14.7
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,39.79,30.5
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,54.12,44.34
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,71.45,55.48
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,102.12,75.63
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,131.85,97.96
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,163.53,123.68
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,199.2,147.09
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,253.38,188.59
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,275.58,215.58
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,281.09,225.79
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,320.76,257.87
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,364.5,293.03
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,436.0,350.17
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,521.07,417.79
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,493.47,396.14
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,449.17,360.69
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,428.69,344.9
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,401.97,323.54
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,439.15,353.43
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,475.3,381.91
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,399.58,321.85
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,320.35,258.18
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,385.5,311.83
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,450.99,363.84
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,397.82,321.45
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,349.39,282.94
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,480.48,391.36
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,590.78,478.66
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,560.51,453.83
