Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,11.13,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,22.54,13.51
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,27.64,19.49
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,35.66,27.28
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,52.02,30.33
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,98.27,52.44
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,146.39,87.07
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,197.43,130.18
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,246.57,175.08
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,296.96,222.19
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,348.46,270.91
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,396.68,316.37
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,441.77,357.91
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,485.76,397.55
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,525.36,432.51
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,562.95,464.87
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,595.88,492.85
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,626.11,518.01
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,652.23,540.24
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,675.36,559.73
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,693.44,574.09
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,708.27,585.64
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,717.51,593.41
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,723.32,598.39
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,723.53,599.12
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,720.31,597.12
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,710.57,589.78
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,697.56,579.81
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,678.24,564.91
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,656.06,547.56
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,627.95,525.9
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,597.58,501.98
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,562.71,472.92
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,523.55,439.81
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,475.61,399.25
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,427.76,357.69
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,369.75,306.09
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,314.15,254.98
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,241.99,189.65
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,177.29,123.66
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,71.32,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,10.15,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,22.42,13.63
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,28.12,20.11
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,33.61,25.59
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,50.61,28.64
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,96.58,50.78
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,144.39,85.12
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,195.04,127.52
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,244.08,171.37
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,297.14,219.09
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,345.47,263.04
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,393.52,305.85
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,437.72,344.15
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,480.63,380.2
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,520.13,412.98
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,557.63,443.23
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,590.48,469.45
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,620.64,493.04
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,646.03,513.91
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,668.45,532.32
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,686.12,546.0
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,700.55,557.11
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,709.35,565.02
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,714.77,570.4
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,714.31,570.68
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,710.48,568.39
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,701.38,562.56
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,689.09,554.27
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,670.09,540.85
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,648.27,525.08
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,620.46,503.98
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,593.3,482.93
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,555.7,453.41
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,516.77,422.15
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,469.61,384.34
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,422.55,345.27
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,364.5,296.06
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,308.91,247.09
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,238.28,185.07
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,178.92,126.08
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,80.11,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,11.49,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,23.32,14.32
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,29.28,20.9
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,34.94,26.44
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,53.24,30.53
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,102.09,56.05
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,146.1,93.99
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,181.44,129.48
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,230.05,165.98
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,296.28,219.67
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,343.72,263.52
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,391.11,306.77
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,435.37,346.09
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,480.44,384.94
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,518.77,418.01
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,555.19,448.73
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,587.59,475.75
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,617.48,500.21
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,642.56,521.11
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,664.75,539.42
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,642.46,520.28
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,613.53,495.7
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,589.58,476.04
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,563.83,454.66
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,638.02,515.74
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,703.02,568.68
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,695.33,562.73
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,682.47,553.1
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,665.08,540.04
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,644.72,524.54
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,616.32,502.82
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,585.77,479.04
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,545.93,446.71
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,505.17,413.11
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,457.54,374.5
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,412.53,336.92
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,351.99,285.12
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,294.82,234.75
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,224.36,173.17
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,161.7,113.98
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,73.68,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,14.54,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,28.85,18.39
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,38.38,28.14
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,48.79,37.87
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,63.85,40.0
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,104.43,59.71
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,148.62,90.77
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,196.54,129.35
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,242.5,168.52
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,294.11,213.17
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,340.95,254.51
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,388.02,295.24
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,432.38,332.84
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,476.63,369.29
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,517.81,402.18
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,555.28,431.16
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,588.59,456.31
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,619.66,479.0
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,645.77,498.87
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,669.03,516.33
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,688.11,530.57
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,704.14,542.45
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,713.64,549.49
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,719.81,554.12
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,721.21,554.72
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,719.23,552.87
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,710.84,548.33
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,699.25,541.33
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,681.94,529.19
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,661.68,514.8
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,633.39,494.53
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,605.7,474.26
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,568.83,446.34
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,530.49,416.74
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,483.15,381.67
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,435.79,345.06
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,376.05,296.6
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,318.96,248.35
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,250.57,189.95
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,187.01,131.13
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,84.96,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,15.73,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,30.47,20.48
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,47.75,37.49
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,64.5,53.45
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,83.96,65.55
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,111.05,85.28
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,105.82,83.19
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,95.14,77.27
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,138.9,113.46
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,187.17,153.25
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,213.96,175.46
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,242.04,198.78
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,249.9,205.16
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,256.4,210.2
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,329.78,270.9
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,412.12,338.88
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,452.69,372.2
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,496.6,408.18
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,513.12,422.08
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,528.23,434.79
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,360.58,297.8
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,179.5,145.05
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,154.85,124.76
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,130.03,104.13
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,95.38,75.17
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,60.93,46.18
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,99.82,79.29
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,139.53,113.07
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,117.3,94.49
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,95.06,75.82
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,107.71,86.94
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,120.79,98.47
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,109.02,88.64
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,97.24,78.74
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,83.88,67.5
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,70.49,56.05
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,56.51,43.8
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,42.51,31.36
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,29.93,20.1
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,17.37,8.62
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,8.68,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,11.77,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,23.98,15.25
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,29.41,21.19
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,34.61,26.29
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,59.21,33.67
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,105.56,57.47
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,153.14,92.45
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,203.66,135.23
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,253.22,180.16
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,304.1,227.03
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,355.61,274.23
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,403.87,317.86
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,449.07,357.96
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,493.15,395.99
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,533.0,430.6
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,570.9,462.84
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,604.55,490.29
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,635.67,515.12
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,662.63,537.2
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,686.66,556.69
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,705.48,570.97
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,721.09,582.6
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,730.93,590.6
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,737.34,595.58
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,739.26,597.48
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,737.72,596.97
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,729.07,591.07
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,717.09,582.83
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,699.29,569.91
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,678.5,554.35
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,650.94,533.81
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,620.98,511.03
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,584.86,482.06
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,550.0,453.37
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,502.85,415.15
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,455.45,375.43
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,398.54,326.59
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,343.5,277.46
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,272.82,214.9
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,208.6,154.04
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,95.51,13.91
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,11.16,0.0
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,22.94,14.23
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,27.6,19.35
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,32.14,23.83
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,55.09,28.31
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,102.61,52.71
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,151.13,88.21
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,205.65,133.96
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,255.93,178.77
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,307.18,224.91
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,356.05,268.91
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,404.48,311.56
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,449.84,350.66
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,493.96,387.58
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,534.16,420.97
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,572.29,451.83
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,606.13,478.73
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,637.22,502.91
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,663.44,523.84
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,686.62,542.18
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,705.69,556.18
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,721.48,567.54
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,731.39,575.06
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,737.84,580.04
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,738.92,581.28
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,736.51,580.15
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,728.3,574.54
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,716.75,566.63
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,698.05,553.76
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,676.5,538.04
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,649.52,517.57
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,620.12,494.84
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,583.61,466.41
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,545.51,436.04
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,502.43,403.11
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,456.07,366.37
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,399.84,320.34
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,345.45,273.79
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,275.76,213.33
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,212.28,154.72
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,97.79,24.79
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,11.09,0.0
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,22.82,13.93
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,27.98,19.32
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,32.96,24.06
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,57.86,29.26
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,105.92,54.16
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,155.01,89.96
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,206.69,133.08
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,260.78,180.58
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,312.31,226.35
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,361.13,270.38
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,409.52,313.48
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,454.97,352.83
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,499.04,390.07
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,538.85,423.26
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,576.58,453.99
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,609.98,480.8
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,640.63,504.93
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,666.43,525.87
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,689.2,544.25
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,707.75,559.23
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,723.0,571.61
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,732.55,579.15
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,738.67,583.99
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,738.97,584.87
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,735.85,583.37
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,727.47,578.67
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,715.82,571.64
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,697.73,558.88
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,676.64,543.25
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,649.52,523.12
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,620.01,500.82
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,586.14,473.68
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,547.72,442.6
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,501.38,406.1
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,454.83,368.32
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,397.65,320.73
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,342.42,272.93
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,272.9,212.41
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,209.53,154.25
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,98.82,34.22
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,12.01,0.0
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,24.57,15.65
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,29.51,20.88
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,37.57,28.45
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,62.9,33.71
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,110.37,58.84
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,159.31,94.88
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,211.12,138.13
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,262.07,183.21
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,314.19,229.7
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,366.18,275.79
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,414.79,318.19
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,460.53,357.28
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,504.99,394.19
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,545.02,427.36
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,583.02,458.1
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,617.12,485.3
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,648.63,509.97
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,675.09,531.08
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,698.52,549.62
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,716.56,563.02
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,731.28,573.78
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,740.59,581.05
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,746.46,585.65
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,746.49,586.14
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,743.09,584.27
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,733.57,578.75
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,720.77,570.94
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,702.3,557.84
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,680.9,541.95
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,652.71,521.19
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,625.18,500.49
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,587.28,470.94
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,547.98,439.76
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,500.85,403.45
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,453.58,365.72
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,395.35,317.84
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,339.26,269.88
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,272.0,211.37
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,208.78,153.96
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,98.08,40.82
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,11.94,0.0
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,24.43,15.31
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,29.37,20.45
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,34.09,24.99
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,62.68,32.83
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,108.82,57.14
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,157.15,92.58
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,208.35,134.88
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,258.27,178.36
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,312.69,225.69
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,361.2,267.99
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,409.4,308.96
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,454.49,346.33
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,498.36,381.48
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,538.08,413.4
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,575.79,442.96
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,608.79,468.27
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,638.98,490.91
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,665.32,510.97
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,688.7,528.56
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,706.74,541.26
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,721.54,551.47
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,731.21,557.95
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,737.49,562.13
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,737.96,562.63
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,735.04,560.91
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,725.86,555.2
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,713.44,547.28
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,695.56,534.81
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,674.8,519.88
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,647.03,499.25
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,616.93,476.69
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,583.07,450.9
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,544.74,421.44
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,497.95,387.51
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,451.02,352.14
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,393.37,307.07
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,337.91,261.77
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,271.32,206.06
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,208.92,151.46
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,98.75,45.88
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,14.16,0.82
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,29.17,19.49
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,35.18,25.67
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,40.94,31.16
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,61.1,40.11
