Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,75.97,59.19
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,94.08,74.23
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,112.31,89.12
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,133.83,106.19
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,155.87,123.43
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,172.4,136.27
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,189.27,149.33
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,321.01,251.74
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,497.68,389.68
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,537.1,422.18
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,574.65,453.0
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,607.45,479.56
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,637.64,503.63
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,663.45,524.8
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,686.4,543.58
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,704.12,558.52
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,718.67,570.98
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,727.65,578.82
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,733.34,583.84
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,732.81,584.32
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,729.02,582.48
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,721.56,577.61
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,708.74,568.78
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,688.63,553.93
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,665.88,536.89
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,637.26,514.53
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,606.53,490.29
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,564.57,456.88
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,524.17,424.16
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,476.4,385.53
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,429.0,346.31
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,367.93,295.32
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,310.02,245.84
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,240.61,186.57
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,177.84,131.52
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,85.33,43.62
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,12.23,0.74
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,25.12,16.21
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,31.87,22.93
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,36.17,27.11
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,67.99,34.89
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,117.62,62.85
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,168.24,101.2
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,221.6,146.65
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,273.18,193.02
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,328.63,242.9
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,379.11,289.17
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,429.25,334.41
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,475.61,375.08
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,520.51,413.45
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,561.54,448.62
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,600.53,481.38
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,635.16,509.21
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,667.05,534.28
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,693.49,555.48
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,716.86,573.97
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,735.91,587.95
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,751.61,598.97
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,761.19,605.83
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,767.28,610.23
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,767.61,610.72
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,764.44,608.79
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,755.42,602.2
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,743.07,593.28
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,724.76,580.27
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,703.43,564.87
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,674.86,543.26
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,646.96,522.13
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,609.08,492.38
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,569.62,460.9
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,521.8,424.21
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,473.74,385.97
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,414.47,336.78
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,357.29,287.56
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,287.92,227.83
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,222.43,169.17
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,128.78,74.76
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,37.52,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,11.71,1.23
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,26.28,17.74
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,30.73,22.49
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,35.08,26.79
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,68.13,34.64
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,118.03,63.69
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,169.2,103.9
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,226.23,154.01
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,278.66,202.64
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,331.85,252.34
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,382.38,299.5
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,432.39,345.22
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,479.28,387.36
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,524.69,427.13
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,565.93,463.25
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,605.02,496.79
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,639.33,524.98
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,670.77,550.25
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,698.04,572.46
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,722.2,591.86
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,741.16,606.26
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,756.71,617.08
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,766.75,624.61
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,773.24,629.61
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,773.75,629.04
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,770.71,625.97
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,762.61,620.42
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,751.13,612.45
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,732.29,599.24
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,710.46,583.8
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,683.1,563.93
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,653.24,541.55
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,618.85,514.02
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,579.73,482.29
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,532.38,443.9
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,484.63,404.4
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,426.87,354.64
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,370.83,304.71
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,300.25,242.35
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,235.24,182.55
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,148.85,92.83
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,58.01,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,12.54,2.37
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,26.12,17.74
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,30.58,22.46
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,34.93,26.75
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,71.12,36.17
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,121.77,66.2
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,173.17,106.27
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,230.47,155.73
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,283.18,203.18
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,336.53,251.16
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,387.29,296.93
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,437.58,341.26
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,484.74,382.02
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,530.52,420.57
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,571.96,455.16
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,611.22,487.24
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,645.75,514.21
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,677.16,538.2
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,704.5,559.24
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,728.79,577.65
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,748.89,593.12
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,765.69,605.26
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,775.82,611.81
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,782.4,615.92
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,784.01,615.94
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,782.06,613.6
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,773.61,607.92
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,761.73,599.99
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,740.41,585.39
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,716.31,568.9
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,687.89,548.57
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,660.15,528.19
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,622.31,499.49
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,582.79,469.01
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,534.98,433.03
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,486.83,395.49
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,428.36,347.98
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,371.64,299.97
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,303.54,242.04
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,238.75,184.26
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,149.39,96.33
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,57.45,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,13.3,3.39
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,27.49,18.99
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,32.67,24.31
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,37.62,29.09
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,74.21,39.84
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,126.15,72.47
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,175.25,111.02
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,227.22,156.16
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,277.73,202.08
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,329.07,248.98
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,356.66,278.82
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,373.31,297.19
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,439.36,351.5
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,519.93,417.1
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,510.69,411.32
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,486.4,391.9
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,526.85,424.46
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,569.66,458.29
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,585.79,470.82
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,599.38,481.28
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,620.67,497.49
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,641.88,513.37
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,629.7,503.62
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,616.04,492.78
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,692.52,555.2
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,759.55,608.1
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,750.57,601.58
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,741.18,595.38
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,719.56,580.14
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,695.34,562.22
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,666.7,541.55
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,635.81,518.81
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,596.63,488.45
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,558.39,458.19
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,510.3,420.14
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,462.29,381.04
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,403.04,331.75
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,346.14,282.8
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,275.47,222.04
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,210.93,164.52
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,129.13,86.13
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,41.53,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,9.83,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,17.88,7.0
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,27.32,18.69
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,31.62,23.18
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,39.27,30.44
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,77.92,41.36
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,127.6,72.01
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,178.04,112.16
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,231.23,158.94
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,283.23,206.89
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,339.74,258.98
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,389.96,306.15
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,439.79,352.25
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,486.96,394.57
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,532.98,434.87
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,574.3,471.18
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,613.53,505.0
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,648.73,534.02
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,681.28,560.28
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,708.94,583.02
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,733.52,602.97
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,752.88,617.16
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,768.89,628.05
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,779.53,635.91
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,786.63,641.17
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,787.9,642.1
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,785.6,640.45
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,777.47,634.5
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,765.91,626.08
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,745.84,611.24
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,722.92,594.32
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,695.0,573.9
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,667.73,553.01
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,630.84,523.45
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,592.15,491.96
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,544.67,453.26
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,496.75,413.58
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,440.46,365.32
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,385.48,316.56
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,315.28,254.92
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,250.26,195.64
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,169.28,116.3
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,76.97,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,20.68,9.72
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,30.99,22.24
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,36.4,27.83
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,41.59,32.89
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,80.39,43.88
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,132.51,77.13
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,182.19,116.67
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,234.67,162.35
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,286.44,209.16
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,339.62,257.25
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,389.85,303.02
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,442.45,349.68
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,488.43,389.47
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,533.2,427.18
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,574.41,461.68
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,613.58,493.75
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,648.02,521.42
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,679.7,546.41
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,706.56,566.95
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,730.39,584.83
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,749.42,598.73
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,765.2,609.3
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,775.17,616.36
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,781.66,620.97
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,783.11,621.06
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,781.06,618.73
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,772.69,612.6
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,760.98,604.16
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,742.37,590.75
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,720.77,575.24
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,692.62,555.31
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,665.2,534.88
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,627.86,505.67
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,588.8,474.67
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,541.28,438.48
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,493.38,400.79
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,435.46,353.91
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,379.23,306.56
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,311.92,248.89
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,247.67,191.69
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,162.41,112.07
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,69.88,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.8,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,21.81,10.99
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,33.59,24.41
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,45.58,35.94
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,56.99,46.7
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,91.55,63.35
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,129.24,90.48
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,166.15,115.71
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,214.56,153.56
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,260.31,196.88
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,300.83,234.98
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,340.93,270.66
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,381.0,305.64
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,451.62,364.08
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,539.54,436.58
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,581.22,472.63
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,620.74,506.33
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,655.95,535.07
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,688.21,560.9
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,715.87,583.59
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,740.44,603.6
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,760.44,617.91
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,777.1,629.6
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,787.66,637.58
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,794.64,643.01
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,796.45,644.86
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,794.64,644.15
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,786.73,638.78
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,775.34,630.92
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,758.58,619.26
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,738.54,605.17
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,710.92,585.84
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,680.64,563.93
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,644.61,535.41
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,606.59,504.76
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,560.64,467.76
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,514.05,429.12
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,461.78,383.73
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,407.48,335.57
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,339.25,275.25
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,275.75,216.78
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,190.42,135.14
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,101.11,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,11.8,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,17.96,8.48
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,25.27,17.04
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,28.85,20.71
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,32.56,24.25
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,79.13,38.45
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,130.36,71.51
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,185.42,116.04
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,239.0,162.92
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,291.3,210.43
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,344.12,258.29
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,394.59,303.96
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,444.48,348.13
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,490.84,387.69
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,535.69,424.83
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,576.77,459.54
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,615.68,491.83
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,650.05,518.87
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,681.25,542.88
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,708.29,564.35
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,732.27,583.22
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,751.24,596.11
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,766.9,606.48
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,776.87,613.67
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,783.34,618.45
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,784.52,618.31
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,782.19,615.78
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,773.68,609.81
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,761.8,601.55
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,743.01,588.6
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,721.26,573.57
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,694.11,554.56
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,664.46,533.09
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,628.03,504.91
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,593.07,477.27
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,546.77,441.72
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,499.97,404.69
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,444.3,359.38
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,389.95,313.41
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,322.16,256.1
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,259.21,200.5
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,175.62,124.17
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,96.64,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,18.24,8.96
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,28.1,19.48
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,31.96,23.44
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,38.02,29.16
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,83.69,42.38
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,134.26,75.42
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,185.18,116.42
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,238.5,162.79
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,294.21,212.58
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,347.12,259.88
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,397.22,304.45
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,446.85,347.49
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,493.31,386.93
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,538.35,424.09
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,579.48,457.1
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,618.54,487.58
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,653.47,514.13
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,685.72,538.02
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,712.7,557.77
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,736.62,574.76
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,755.48,586.98
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,770.97,596.85
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,781.82,604.4
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,789.18,609.62
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,789.62,609.2
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,786.56,606.5
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,778.8,601.79
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,767.66,594.85
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,749.04,582.66
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,727.43,568.41
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,699.69,549.61
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,669.44,528.36
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,634.8,502.05
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,595.34,471.82
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,548.93,437.86
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,502.06,402.32
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,443.35,356.29
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,386.45,309.76
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,320.45,254.38
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,257.1,198.91
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,173.05,123.52
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,92.25,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,35.58,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,20.64,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,22.4,12.35
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,28.94,19.87
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,32.75,23.67
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,41.01,31.21
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,87.93,43.76
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,139.7,77.6
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,191.7,119.14
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,246.03,165.83
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,302.34,215.44
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,355.81,262.54
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,406.67,306.81
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,456.99,349.46
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,504.02,388.37
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,549.61,424.99
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,590.95,458.49
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,630.11,489.49
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,664.15,514.86
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,695.14,537.27
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,722.13,557.43
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,746.01,574.84
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,764.42,586.49
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,779.43,595.76
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,789.09,602.32
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,795.25,606.56
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,795.15,606.72
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,791.55,604.62
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,782.75,598.59
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,770.62,590.36
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,751.55,577.55
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,729.52,562.72
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,701.25,543.9
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,673.84,524.95
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,636.12,497.66
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,596.86,468.71
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,548.95,433.85
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,500.66,397.52
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,442.65,352.4
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,389.09,308.88
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,320.34,251.99
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,256.86,197.15
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,173.92,124.3
2016,2,11,18,0,219.0,18.0,2.4,15.0,28.0,94.5,0.0
2016,2,11,18,15,109.5,9.0,2.45,15.0,14.0,36.36,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
