Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,826.48,625.3
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,793.81,604.97
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,755.16,579.28
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,714.79,552.16
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,665.05,518.32
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,613.99,482.54
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,556.22,439.5
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,498.72,395.62
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,433.17,345.22
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,370.76,295.36
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,293.91,231.75
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,224.31,172.4
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,125.28,89.77
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.95,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,10.58,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,21.11,12.34
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,27.28,18.81
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,33.04,24.36
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,45.5,29.2
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,93.92,49.56
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,145.54,85.43
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,201.66,132.03
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,257.94,182.46
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,321.37,239.9
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,378.91,292.54
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,437.32,344.83
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,493.41,393.98
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,549.37,441.58
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,601.73,485.89
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,652.94,528.2
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,700.39,565.66
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,745.85,600.47
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,787.46,629.45
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,826.58,656.23
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,860.45,679.03
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,891.26,699.44
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,917.92,717.85
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,941.27,733.86
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,958.93,744.66
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,973.02,752.98
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,981.28,758.42
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,985.83,761.38
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,985.26,761.22
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,980.98,758.62
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,970.82,751.7
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,957.1,742.44
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,935.81,726.54
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,911.38,708.6
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,881.82,689.52
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,849.5,668.42
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,810.39,641.03
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,769.19,612.01
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,720.59,577.61
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,675.1,545.63
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,617.88,501.77
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,560.99,456.6
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,493.88,403.14
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,429.33,349.72
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,353.62,285.35
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,282.23,222.42
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,189.36,140.66
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,103.36,14.1
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,39.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,11.8,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,23.69,14.85
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,30.16,21.55
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,36.19,27.34
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,49.14,30.18
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,101.67,55.46
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,152.4,90.77
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,207.46,135.76
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,262.84,184.33
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,320.26,235.13
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,376.38,284.53
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,433.45,333.45
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,490.98,381.23
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,544.31,424.3
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,595.05,463.89
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,644.74,501.38
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,690.73,534.92
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,734.74,566.04
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,774.61,593.24
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,812.16,618.12
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,844.44,638.34
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,873.76,656.41
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,898.42,672.96
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,919.92,687.49
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,934.91,696.86
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,946.45,704.07
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,953.37,709.69
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,956.82,713.17
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,953.41,710.84
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,946.61,706.4
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,934.27,699.38
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,918.67,690.28
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,897.24,677.6
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,877.62,666.2
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,847.19,648.21
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,814.32,628.38
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,773.59,601.52
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,731.26,573.2
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,681.99,539.67
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,634.8,506.27
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,576.37,463.01
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,518.91,419.22
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,452.11,366.85
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,388.5,315.11
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,311.86,251.07
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,242.14,190.73
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,156.81,116.41
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,76.18,15.8
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,28.01,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,17.66,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,34.35,23.95
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,46.23,35.63
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,59.11,47.64
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,82.3,62.31
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,108.93,86.15
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,137.57,96.51
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,212.12,146.48
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,257.1,187.75
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,295.84,223.25
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,317.88,246.29
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,320.6,250.81
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,387.49,301.79
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,469.31,363.99
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,540.25,418.72
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,626.61,484.14
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,628.14,481.73
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,616.19,468.86
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,697.54,531.25
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,789.41,598.28
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,820.53,617.24
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,849.05,634.81
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,873.33,651.09
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,894.79,665.56
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,909.91,675.0
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,921.89,682.47
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,928.73,687.98
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,932.35,691.51
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,929.47,689.87
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,923.36,686.2
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,863.05,647.81
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,797.21,601.37
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,832.09,631.14
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,853.68,647.49
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,796.84,608.82
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,737.68,567.92
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,636.06,493.33
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,536.35,418.5
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,505.11,397.49
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,479.92,380.07
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,422.18,336.82
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,374.15,300.03
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,322.02,259.39
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,271.38,218.61
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,213.71,170.41
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,159.96,124.39
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,99.23,72.27
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,36.12,7.41
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,14.63,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,18.87,1.87
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,36.64,25.64
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,52.64,40.78
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,64.49,51.85
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,86.29,65.17
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,102.81,81.5
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,120.96,96.33
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,139.55,111.33
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,172.79,137.66
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,203.12,161.48
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,178.05,141.17
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,144.36,113.59
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,211.38,167.58
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,275.58,218.59
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,361.71,286.56
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,458.86,362.03
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,577.82,458.73
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,724.72,574.75
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,763.66,603.47
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,800.62,629.34
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,836.38,653.06
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,870.77,675.51
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,895.13,691.92
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,916.46,706.2
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,934.77,717.28
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,949.9,726.16
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,957.02,730.98
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,960.68,733.56
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,959.81,732.06
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,955.45,728.31
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,944.19,721.03
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,929.63,711.61
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,909.74,698.59
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,886.74,683.49
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,856.82,664.54
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,829.07,647.11
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,790.49,620.8
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,749.89,592.87
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,702.12,559.73
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,653.49,525.64
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,597.27,482.8
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,541.35,439.05
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,477.73,388.65
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,414.61,336.89
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,339.77,273.85
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,271.19,213.87
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,182.28,136.44
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,100.84,36.44
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,37.48,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,13.1,1.42
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,26.67,17.78
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,32.93,24.1
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,38.79,29.7
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,61.27,35.27
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,109.77,61.33
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,160.26,98.62
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,218.27,147.01
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,273.01,195.23
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,329.87,245.3
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,385.16,293.68
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,441.54,341.57
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,495.01,385.82
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,551.2,430.48
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,601.5,469.09
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,650.78,505.54
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,695.92,538.21
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,739.24,568.6
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,778.05,594.25
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,814.54,617.88
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,846.35,637.22
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,875.3,654.46
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,899.85,668.1
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,921.32,679.56
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,936.66,687.5
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,948.63,693.34
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,954.73,696.8
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,957.39,698.22
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,954.53,696.89
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,948.3,693.58
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,936.25,687.28
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,920.99,679.01
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,899.82,665.63
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,880.57,653.63
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,849.44,636.11
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,815.89,616.82
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,776.2,592.61
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,734.86,566.7
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,686.11,535.04
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,639.34,503.59
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,580.85,460.64
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,523.39,417.25
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,457.67,366.89
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,395.02,316.99
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,318.28,254.09
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,248.4,194.64
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,163.5,121.83
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,86.74,35.15
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,31.76,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,17.47,5.13
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,34.64,24.24
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,46.48,35.43
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,57.67,45.69
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,81.9,53.75
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,125.99,79.01
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,132.43,93.48
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,114.63,89.67
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,112.67,87.58
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,110.35,85.21
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,150.9,117.38
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,191.81,149.25
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,235.35,182.7
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,275.95,213.43
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,259.12,199.94
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,236.53,182.06
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,238.56,183.07
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,240.5,183.97
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,212.97,162.23
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,184.89,140.14
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,199.0,150.72
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,213.23,161.28
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,172.78,130.0
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,131.87,98.19
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,130.97,97.35
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,130.07,96.48
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,158.64,118.78
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,187.42,141.1
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,183.21,137.94
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,178.96,134.81
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,154.66,116.09
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,130.35,97.27
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,111.67,82.86
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,93.0,68.35
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,87.62,64.28
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,82.27,60.21
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,118.85,89.42
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,156.72,119.58
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,160.71,123.42
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,164.88,127.47
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,144.39,111.48
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,124.09,95.5
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,103.52,79.45
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,82.82,62.9
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,63.07,46.59
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,43.09,29.8
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,26.55,15.65
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,7.71,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,15.43,7.48
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,26.54,17.49
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,37.66,27.47
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,49.75,36.17
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,61.86,46.23
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,64.76,48.5
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,67.67,50.73
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,62.84,46.44
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,58.01,42.2
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,63.83,46.8
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,69.65,51.39
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,88.57,66.41
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,107.23,81.06
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,164.64,126.55
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,222.3,171.6
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,216.29,166.3
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,210.08,160.98
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,242.44,185.98
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,275.14,211.05
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,272.88,208.75
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,270.49,206.46
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,298.48,227.37
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,326.77,248.28
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,428.77,325.33
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,531.02,400.7
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,555.75,419.06
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,576.52,434.79
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,559.13,421.23
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,541.02,407.34
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,565.13,426.51
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,587.9,444.52
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,599.19,454.63
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,616.16,468.75
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,532.36,406.73
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,458.77,351.5
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,511.42,394.99
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,547.68,425.5
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,563.74,440.8
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,565.82,445.68
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,551.05,436.51
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,529.08,421.14
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,464.23,371.0
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,402.22,321.45
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,330.32,261.73
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,264.27,204.95
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,180.3,133.45
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,104.28,50.89
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,38.41,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,14.84,5.1
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,30.56,20.81
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,36.58,26.67
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,42.23,31.9
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,71.84,38.98
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,120.06,66.36
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,174.35,107.63
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,229.35,153.66
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,284.32,201.26
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,342.62,251.67
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,402.98,303.4
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,460.18,351.36
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,515.0,396.1
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,569.87,439.38
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,621.15,478.72
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,671.27,515.96
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,717.56,549.5
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,761.98,579.54
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,802.38,606.59
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,840.36,631.7
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,872.95,652.09
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,902.59,670.36
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,927.81,686.67
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,949.79,700.83
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,966.12,710.16
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,978.96,717.28
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,986.46,721.81
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,990.35,724.12
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,989.2,723.58
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,984.45,720.86
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,973.35,715.53
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,958.78,708.05
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,937.6,694.88
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,913.39,679.79
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,883.18,660.39
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,850.3,639.2
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,811.63,613.96
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,770.95,587.19
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,727.23,558.65
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,677.98,525.72
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,621.19,486.08
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,564.78,444.57
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,498.21,395.45
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,436.85,347.99
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,359.68,285.3
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,289.16,225.52
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,199.92,149.46
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,120.01,63.43
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,44.8,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.93,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.85,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,6.26,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,8.68,2.16
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,11.09,3.88
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,13.5,5.92
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,69.61,53.59
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,122.86,98.0
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,117.81,93.23
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,112.28,88.15
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,123.27,96.9
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,134.28,105.6
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,96.72,74.38
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,58.06,42.36
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,39.67,27.14
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.93
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,22.26,12.71
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,23.23,13.48
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,176.01,137.64
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,328.25,257.39
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,271.83,212.47
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,214.33,166.83
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,177.15,137.3
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,139.55,107.22
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,217.81,169.35
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,296.86,230.87
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,467.88,365.86
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,634.38,493.57
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,506.75,395.67
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,371.11,289.93
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,658.26,524.78
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,916.47,722.18
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,684.88,545.47
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,439.43,347.69
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,348.1,277.29
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,250.59,199.81
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,383.35,311.16
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,502.01,408.57
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,370.47,302.75
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,246.92,201.01
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,382.86,318.4
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,490.35,408.55
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,423.71,353.32
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,360.79,300.3
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,294.25,243.01
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,232.32,188.06
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,153.65,118.8
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,75.99,42.32
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,28.54,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,18.14,8.99
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,27.22,18.73
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,31.71,23.19
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,39.44,30.35
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,79.42,41.89
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,131.25,74.25
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,184.74,116.65
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,241.93,166.0
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,298.79,216.66
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,361.73,271.7
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,418.37,321.15
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,475.57,369.49
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,530.89,414.07
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,585.8,456.52
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,636.8,496.85
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,686.5,535.22
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,733.01,569.3
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,777.56,599.38
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,817.63,626.89
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,855.16,652.51
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,887.98,673.49
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,917.8,692.32
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,942.67,708.77
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,964.25,723.05
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,980.7,732.92
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,993.63,740.54
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,1001.05,745.69
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,1004.83,748.59
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,1003.13,748.01
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,997.81,745.2
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,986.03,737.89
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,970.78,728.4
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,947.29,713.83
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,920.88,697.36
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,890.63,677.93
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,857.75,656.68
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,818.39,630.79
2016,4,2,16,0,871.0,89.0,3.2,21.0,601.0,777.02,603.3
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,733.41,574.29
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,684.25,540.8
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,627.06,500.01
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,570.23,457.29
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,503.72,405.95
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,442.31,356.59
