Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,45,596.0,54.5,1.4,16.0,199.5,366.96,294.45
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,297.68,234.92
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.5,209.59,159.24
2016,4,2,18,30,268.0,24.0,1.1,14.0,43.0,131.53,77.58
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.5,49.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,11.8,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,19.32,10.14
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,28.79,19.85
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,33.6,24.53
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,38.11,28.67
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,81.15,42.09
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,136.1,77.54
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,188.84,118.91
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,245.41,166.82
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,302.03,215.73
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,360.71,265.56
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,421.47,316.57
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,478.88,363.47
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,533.82,406.88
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,588.42,448.38
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,639.16,486.77
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,688.68,523.13
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,735.05,555.54
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,779.54,584.12
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,819.59,610.62
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,857.17,635.33
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,890.09,656.05
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,920.07,674.77
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,945.16,691.14
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,967.0,705.5
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,983.27,715.44
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,996.03,723.23
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,1003.87,728.46
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,1008.11,731.55
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,1005.87,731.11
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,1000.01,728.54
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,988.25,721.83
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,973.02,713.04
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,952.13,700.64
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,928.07,686.24
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,897.59,668.5
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,864.46,648.91
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,824.98,623.95
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,783.52,597.38
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,740.0,568.95
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,690.89,536.11
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,633.68,496.51
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,576.76,454.8
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,510.65,405.25
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,449.62,357.52
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,373.92,296.36
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,304.21,237.53
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,215.71,162.78
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,137.7,83.52
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,51.66,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,12.78,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,20.97,11.72
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,31.29,22.0
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,36.38,26.9
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,41.87,31.9
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,86.37,45.93
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,137.29,78.84
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,193.07,123.13
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,249.18,170.86
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,305.15,219.84
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,363.31,270.22
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,419.19,318.09
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,479.38,367.75
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,533.74,410.85
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,587.83,452.12
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,637.84,489.7
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,686.64,525.16
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,732.46,557.3
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,776.4,585.6
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,815.82,610.18
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,852.82,632.74
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,884.73,651.56
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,913.74,668.24
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,938.46,683.28
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,959.97,696.2
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,975.88,704.08
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,988.35,709.79
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,995.05,713.28
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,998.19,714.65
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,995.88,713.2
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,990.02,709.69
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,978.39,702.16
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,963.39,692.64
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,941.74,679.54
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,917.0,664.57
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,886.88,647.44
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,854.2,628.56
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,814.82,603.87
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,778.2,580.89
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,730.17,550.52
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,681.17,519.01
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,624.45,480.09
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,568.04,439.3
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,504.86,394.09
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,442.06,347.03
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,367.34,288.59
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,298.5,231.92
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,211.23,158.76
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,134.86,83.5
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,50.21,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,11.59,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,21.69,12.43
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,31.02,21.62
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,35.7,26.1
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,43.92,33.46
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,89.81,46.8
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,145.04,83.64
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,197.68,125.34
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,253.98,172.98
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,309.91,221.5
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,367.84,271.1
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,427.95,321.74
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,484.64,368.44
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,539.21,411.37
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,593.44,452.52
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,644.26,491.83
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,693.86,529.37
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,739.52,562.41
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,783.26,591.55
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,822.55,618.32
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,859.34,643.24
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,891.8,664.09
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,921.36,682.92
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,945.7,699.26
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,966.8,713.53
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,982.77,724.88
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,995.29,734.07
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,1002.41,739.43
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,1005.95,742.57
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,1003.13,741.63
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,996.75,738.47
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,984.45,730.75
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,968.75,720.89
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,947.08,707.45
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,922.35,692.01
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,891.62,673.18
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,858.33,652.53
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,818.51,625.88
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,781.52,601.14
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,732.98,568.54
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,683.5,535.11
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,625.57,494.32
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,568.14,451.64
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,505.37,403.55
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,442.89,353.98
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,366.94,292.01
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,297.1,232.77
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,210.56,159.04
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,135.37,85.76
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,50.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.88,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,12.84,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,30.86,20.18
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,48.91,37.19
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,57.82,45.58
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,73.22,53.43
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,105.63,65.82
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,148.49,92.26
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,197.12,130.9
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,250.24,175.84
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,302.12,220.7
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,362.01,272.23
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,384.49,296.43
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,385.4,299.49
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,432.85,336.48
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,483.56,375.52
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,571.61,446.81
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,687.14,538.4
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,734.81,573.71
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,781.3,605.86
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,822.66,634.53
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,861.8,661.38
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,898.67,685.3
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,933.18,707.34
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,959.95,724.98
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,983.52,740.41
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,942.34,710.12
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,889.43,667.63
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,965.88,724.96
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,1031.46,768.98
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,1030.96,768.48
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,1026.67,765.97
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,1014.81,758.51
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,999.37,748.8
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,973.23,731.91
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,944.42,713.29
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,913.55,694.01
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,880.02,672.82
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,841.77,647.22
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,801.12,619.81
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,752.57,586.65
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,707.35,556.05
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,651.28,515.82
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,595.06,472.91
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,529.09,423.08
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,465.29,372.89
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,390.96,311.78
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,324.88,254.83
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,236.89,180.04
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,160.85,105.21
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,60.74,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,19.63,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,31.26,20.84
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,41.42,30.71
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,54.39,42.51
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,72.67,52.13
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,109.41,72.84
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,149.65,101.48
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,190.8,130.47
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,242.5,170.42
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,294.17,213.77
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,349.86,260.07
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,420.16,316.64
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,500.09,379.83
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,554.6,422.33
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,608.89,463.23
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,659.88,502.1
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,709.51,538.99
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,754.75,570.48
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,797.76,598.26
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,837.27,624.53
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,874.27,648.92
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,902.19,665.77
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,926.33,680.07
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,950.12,694.95
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,970.79,707.74
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,946.27,689.78
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,910.68,662.28
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,964.08,699.78
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,1006.22,726.19
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,954.36,692.03
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,891.41,648.31
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,820.3,598.81
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,742.27,544.13
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,655.35,482.77
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,562.45,416.11
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,650.44,485.37
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,728.44,545.17
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,720.91,541.44
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,704.64,532.16
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,622.46,473.85
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,542.67,416.31
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,558.78,431.19
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,561.11,434.6
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,493.82,385.8
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,429.37,337.48
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,353.31,277.56
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,283.4,220.1
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,198.87,149.9
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,125.99,82.66
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,46.13,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,8.85,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,13.96,0.0
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,29.63,19.62
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,44.54,33.64
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,53.86,42.33
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,72.61,49.83
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,120.84,85.11
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,151.49,114.75
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,188.07,134.19
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,260.09,186.12
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,305.1,228.09
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,340.1,260.16
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,381.74,295.25
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,418.8,325.26
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,459.27,356.66
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,494.07,382.84
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,548.02,424.92
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,610.78,473.13
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,636.97,490.81
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,659.83,505.62
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,695.73,530.26
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,730.92,553.87
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,752.31,567.12
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,771.99,579.02
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,773.28,578.32
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,772.17,575.97
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,665.95,496.8
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,548.71,408.66
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,502.4,375.26
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,454.99,340.44
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,452.91,339.4
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,450.58,338.06
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,377.07,284.13
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,296.52,224.18
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,511.43,390.76
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,698.97,529.73
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,675.49,513.44
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,650.07,496.87
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,703.23,540.93
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,739.24,570.78
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,689.86,537.42
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,640.1,502.63
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,581.5,460.31
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,524.01,417.64
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,458.13,367.18
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,395.24,317.43
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,316.61,253.5
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,247.9,195.74
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,171.11,130.55
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,104.89,70.06
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,36.92,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.97,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.85,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,11.09,3.85
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,18.32,10.53
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,27.5,18.85
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,36.69,25.57
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,20.74,11.99
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,111.45,78.06
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,249.1,183.05
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,290.21,219.76
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,328.07,252.44
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,247.27,192.13
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,146.59,112.86
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,223.79,173.42
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,297.93,230.12
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,261.07,201.18
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,217.62,167.15
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,260.52,199.88
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,303.97,232.45
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,178.59,135.51
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,50.39,34.52
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,54.77,37.93
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,59.14,41.28
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,205.39,155.48
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,352.7,266.85
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,483.32,364.65
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,618.51,462.77
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,795.48,599.34
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,963.15,719.85
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,958.85,716.8
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,951.42,712.81
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,843.18,636.49
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,726.32,548.28
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,808.69,615.03
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,873.28,664.48
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,844.87,646.84
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,811.0,625.69
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,770.42,598.3
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,728.5,569.7
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,678.78,535.02
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,628.8,499.0
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,572.43,456.6
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,516.89,413.95
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,450.78,362.24
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,386.03,310.38
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,314.32,251.46
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,248.76,195.95
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,171.34,130.36
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,98.38,65.8
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,36.86,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,11.3,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,19.3,4.88
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,33.51,22.89
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,48.27,36.56
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,57.44,44.99
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,80.47,53.68
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,71.67,45.84
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,46.37,33.19
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,57.5,42.24
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,68.65,51.15
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,91.25,69.16
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,113.41,86.47
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,111.27,84.28
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,109.04,82.08
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,145.83,110.82
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,182.83,139.31
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,205.44,156.31
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,228.38,173.45
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,237.07,179.51
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,245.83,185.64
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,300.39,226.93
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,354.85,267.65
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,361.38,272.21
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,367.8,276.8
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,291.92,220.26
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,215.66,162.61
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,336.71,255.0
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,458.45,345.53
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,432.0,326.1
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,404.93,306.48
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,417.52,316.17
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,430.1,325.75
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,676.08,518.93
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,896.01,682.5
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,741.2,567.22
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,580.88,443.62
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,474.75,364.52
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,362.56,278.76
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,324.91,250.79
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,287.4,222.48
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,230.08,178.54
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,182.15,141.23
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,169.72,131.94
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,157.21,122.43
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,271.08,217.65
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,353.97,284.71
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,279.98,223.13
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,207.39,162.27
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,138.14,104.12
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,70.38,46.1
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,27.58,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.67,1.69
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,14.46,6.91
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,21.22,12.93
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,27.99,17.74
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,85.52,58.61
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,166.63,116.45
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,209.18,146.84
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,268.77,192.93
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,289.57,216.85
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,286.94,218.77
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,317.63,242.05
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,348.15,264.61
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,444.95,338.95
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,578.63,440.37
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,572.96,432.18
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,548.8,409.43
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,645.48,483.27
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,763.64,568.82
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,800.89,591.84
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,836.07,613.52
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,868.9,632.25
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,899.54,649.15
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,923.31,662.97
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,944.17,674.82
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,961.3,683.76
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,975.33,690.77
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,982.63,695.03
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,986.59,697.36
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,985.99,697.5
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,981.94,695.65
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,970.53,688.84
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,955.88,680.16
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,934.83,668.04
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,910.85,654.13
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,880.51,636.98
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,852.74,621.45
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,816.39,598.9
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,777.81,574.78
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,730.03,544.52
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,681.37,513.24
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,626.45,475.71
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,571.68,436.2
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,509.15,391.1
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,446.81,344.47
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,373.52,287.11
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,305.86,232.07
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,221.36,163.31
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,148.7,99.7
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,55.64,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,19.44,7.68
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,32.43,22.48
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,44.72,33.99
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,52.41,41.22
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,79.93,50.94
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,67.91,42.03
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,33.79,23.11
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,68.16,51.88
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,101.72,79.39
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,166.64,131.26
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,227.89,179.0
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,222.93,174.74
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,210.92,164.89
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,171.8,133.27
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,131.06,100.35
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,113.06,85.66
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,94.88,70.87
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,142.42,108.35
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,190.18,145.32
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,298.76,228.84
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,409.93,311.91
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,342.95,260.73
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,273.22,207.54
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,249.44,189.61
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,225.38,171.27
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,268.08,203.56
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,311.16,235.59
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,202.19,152.87
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,93.16,68.2
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,280.11,213.98
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,470.09,355.58
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,449.45,340.16
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,428.46,325.27
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,385.5,293.81
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,342.4,261.91
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,321.52,246.76
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,300.5,231.37
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,181.72,139.76
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,74.49,54.64
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,94.55,71.19
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,115.47,88.48
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,63.8,46.81
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,13.51,5.55
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,11.57,4.0
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,9.64,2.42
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,119.31,94.69
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,218.73,173.56
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,148.88,114.01
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,86.72,59.71
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,39.43,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
