Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.97,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.85,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,9.15,2.3
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,14.46,7.18
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,21.22,13.33
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,27.99,18.28
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,32.34,21.91
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,36.69,25.47
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,52.66,38.7
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,68.65,51.73
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,119.81,93.31
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,170.1,133.21
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,150.41,116.97
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,129.81,100.16
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,190.85,148.26
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,252.45,195.58
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,226.79,175.17
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,200.19,154.23
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,267.28,205.71
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,332.98,254.75
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,378.17,287.73
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,424.51,321.12
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,348.5,263.92
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,269.41,204.07
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,187.96,142.12
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,105.74,78.2
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,144.48,108.5
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,183.46,138.47
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,176.36,132.97
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,169.18,127.53
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,396.61,302.35
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,620.11,464.08
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,538.75,403.92
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,449.4,338.66
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,367.95,279.1
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,279.44,212.81
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,589.78,457.08
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,848.14,640.7
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,681.53,521.84
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,522.43,402.07
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,611.19,475.38
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,672.72,524.75
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,617.07,484.83
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,564.4,445.87
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,500.39,397.36
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,438.91,349.23
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,366.08,290.55
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,298.8,234.3
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,217.49,166.29
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,147.2,103.78
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,66.52,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,20.32,9.79
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,28.89,19.57
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,36.84,27.11
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,40.32,30.42
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,73.71,40.25
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,101.07,66.83
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,109.35,86.23
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,131.27,103.69
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,153.59,121.18
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,160.02,125.49
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,166.17,129.52
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,228.39,177.88
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,287.66,222.99
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,285.7,220.45
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,286.21,219.89
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,352.9,269.95
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,426.84,324.13
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,525.46,397.57
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,634.3,476.34
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,744.21,560.86
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,870.8,649.58
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,899.01,665.74
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,923.89,680.43
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,946.72,694.68
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,966.49,706.94
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,980.76,714.71
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,991.75,720.48
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,997.53,723.95
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,999.93,725.41
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,997.01,724.07
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,990.71,720.74
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,978.23,713.1
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,962.54,703.54
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,940.42,690.35
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,915.39,675.33
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,885.0,658.03
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,857.29,642.45
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,817.82,617.43
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,776.56,591.01
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,728.27,560.08
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,679.17,528.03
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,622.95,488.88
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,569.87,449.81
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,505.96,402.23
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,444.5,354.78
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,371.6,295.9
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,304.16,239.37
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,222.36,170.75
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,151.45,107.81
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,67.9,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,14.25,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,22.49,12.0
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,34.92,24.85
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,46.68,35.71
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,48.24,37.34
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,56.05,41.96
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,76.67,58.97
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,97.07,75.41
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,141.38,110.57
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,182.52,142.54
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,234.73,182.18
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,287.92,222.4
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,337.02,259.31
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,390.64,299.31
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,479.21,367.67
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,602.77,461.46
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,650.59,496.04
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,699.11,530.62
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,742.33,560.38
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,784.09,587.3
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,821.35,612.05
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,856.36,635.2
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,885.34,653.36
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,911.49,669.62
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,933.69,682.9
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,952.94,694.28
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,967.26,702.9
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,978.43,709.58
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,983.55,713.87
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,985.39,716.2
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,981.55,714.96
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,974.44,711.73
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,961.23,704.27
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,944.92,694.88
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,923.6,682.51
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,904.72,671.81
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,874.07,653.86
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,841.11,634.25
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,799.85,607.67
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,757.17,579.81
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,708.85,548.42
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,662.66,518.0
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,605.69,476.81
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,549.69,434.96
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,485.57,386.83
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,424.06,339.03
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,351.35,280.04
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,284.31,223.8
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,203.99,156.39
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,136.43,97.06
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,62.25,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,14.74,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,24.94,14.12
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,43.6,32.09
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,61.47,48.35
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,74.33,59.91
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,104.96,71.45
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,103.27,72.98
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,84.5,64.78
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,93.17,71.54
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,101.82,78.18
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,117.4,90.36
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,133.04,102.44
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,166.16,128.27
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,199.74,154.14
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,185.29,142.14
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,170.27,129.81
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,167.72,127.34
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,165.13,124.89
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,173.37,130.9
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,181.7,136.95
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,218.95,165.51
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,256.52,194.08
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,212.53,159.98
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,167.96,125.43
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,219.29,164.83
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,271.03,204.08
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,278.48,209.66
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,285.94,215.34
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,220.88,166.01
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,155.58,115.95
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,188.48,141.54
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,221.61,167.14
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,209.94,158.65
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,198.21,150.13
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,197.37,149.72
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,196.57,149.36
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,175.5,133.44
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,154.5,117.44
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,151.82,115.65
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,149.23,113.95
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,134.89,103.13
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,120.52,92.19
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,182.48,143.51
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,239.92,190.52
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,204.56,162.58
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,169.84,134.74
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,214.91,171.89
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,240.68,190.54
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,162.68,124.73
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,100.17,70.81
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,46.28,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.42,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,1.27
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,21.71,13.01
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,34.76,24.66
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,50.24,38.38
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,65.35,48.98
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,61.37,45.49
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,57.02,41.65
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,108.44,83.26
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,158.59,122.95
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,87.11,65.12
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.63,3.0
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,187.31,144.16
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,365.84,281.74
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,354.68,271.97
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,333.91,254.88
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,443.27,338.91
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,564.41,429.83
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,595.7,452.3
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,627.01,474.9
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,481.95,366.27
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,323.58,244.46
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,333.37,251.99
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,343.2,259.19
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,364.54,274.96
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,388.64,292.67
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,299.82,226.41
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,212.75,160.51
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,258.6,195.67
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,304.86,230.65
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,287.57,217.71
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,270.13,204.78
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,160.58,121.19
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,52.3,36.17
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,243.48,187.78
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,439.83,337.2
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,397.34,305.89
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,354.94,274.89
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,235.83,183.18
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,115.9,88.08
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,222.8,175.97
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,334.81,266.25
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,160.22,126.91
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.44,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,12.53,5.31
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,19.29,11.46
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,27.02,18.4
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,34.75,23.83
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,46.36,33.48
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,57.98,42.99
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,56.05,41.2
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,54.13,39.44
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,33.34,22.03
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,12.56,4.74
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,14.98,6.68
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,17.4,8.61
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,70.18,51.33
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,122.55,92.85
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,264.8,204.28
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,410.11,313.76
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,466.59,354.49
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,523.84,395.3
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,446.6,337.43
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,361.93,273.51
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,557.77,422.0
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,765.52,569.69
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,558.2,419.33
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,334.07,250.92
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,314.11,236.91
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,293.87,221.93
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,286.13,216.25
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,278.26,210.47
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,382.46,289.09
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,483.97,363.45
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,379.01,286.09
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,267.85,203.01
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,268.17,203.83
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,268.51,204.38
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,159.56,121.24
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,53.21,37.37
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,32.39,20.72
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,11.59,3.84
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,85.81,64.31
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,164.12,126.98
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,147.24,113.79
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,130.46,100.79
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,110.95,85.58
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,91.36,70.01
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,72.2,54.44
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,52.9,38.4
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,36.22,24.27
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,20.27,10.53
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,10.13,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,15.21,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,29.68,18.82
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,42.54,31.26
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,56.41,43.86
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,70.85,56.78
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,95.46,74.4
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,94.14,72.98
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,91.86,70.72
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,128.62,100.05
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,165.82,129.09
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,166.02,128.55
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,165.54,127.54
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,188.07,144.78
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,211.03,162.15
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,177.22,135.23
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,142.13,107.43
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,203.98,154.98
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,266.36,201.57
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,407.53,306.74
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,560.27,415.04
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,379.14,283.99
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,187.31,139.92
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,191.54,143.33
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,195.79,146.23
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,254.55,190.31
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,313.8,233.86
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,336.54,250.29
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,359.46,266.93
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,271.89,202.79
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,183.97,137.18
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,200.31,149.95
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,216.72,162.5
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,429.2,323.75
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,632.52,469.57
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,600.46,446.49
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,567.91,424.66
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,438.43,331.86
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,302.91,230.96
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,190.54,145.87
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,89.04,66.13
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,116.59,88.48
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,145.19,111.51
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,185.15,144.38
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,219.42,172.42
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,187.16,147.22
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,155.38,122.07
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,216.42,172.38
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,255.89,201.76
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,183.83,141.26
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,114.02,82.1
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,53.07,11.33
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,16.43,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,30.57,19.71
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,51.27,38.8
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,71.22,56.76
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,79.98,59.8
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,110.52,76.42
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,149.04,102.98
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,187.78,131.94
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,231.94,167.9
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,276.78,204.24
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,316.71,237.35
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,346.31,261.11
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,374.89,283.32
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,404.38,305.3
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,447.1,336.46
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,496.98,372.22
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,525.01,391.78
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,551.68,410.24
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,649.96,483.59
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,765.92,566.46
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,800.85,588.29
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,834.05,609.22
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,869.24,630.1
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,901.39,648.78
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,923.02,661.94
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,941.85,673.5
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,954.99,681.56
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,965.1,687.9
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,876.05,629.62
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,771.95,555.0
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,755.21,545.55
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,737.04,534.16
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,587.8,431.5
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,438.46,325.05
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,361.57,270.87
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,277.59,209.39
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,286.07,216.89
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,302.91,230.2
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,374.56,286.82
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,451.12,345.65
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,574.31,442.95
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,661.96,510.95
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,606.03,471.46
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,550.93,431.92
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,488.53,385.39
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,428.65,339.28
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,358.24,283.57
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,293.17,230.12
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,216.29,166.14
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,148.05,107.49
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,69.27,20.89
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,7.23,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,14.47,6.47
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,27.03,17.88
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,39.6,29.14
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,54.6,40.23
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,69.1,52.27
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,47.33,33.98
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,25.1,15.34
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,32.84,21.65
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,40.58,27.86
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,61.4,44.61
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,82.25,61.07
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,140.39,106.83
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,198.22,151.18
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,345.34,262.55
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,509.6,380.96
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,592.05,442.12
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,695.32,517.42
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,737.5,545.16
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,778.55,570.95
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,814.57,594.2
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,848.58,616.09
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,879.06,636.33
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,908.87,656.18
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,930.69,670.94
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,949.68,684.06
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,906.67,655.42
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,851.74,613.0
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,797.42,577.56
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,744.14,541.85
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,864.13,633.27
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,966.2,703.51
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,958.02,698.51
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,941.46,689.31
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,919.57,676.71
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,894.96,662.33
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,863.81,643.11
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,830.49,622.38
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,618.04,472.13
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,407.78,312.06
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,550.62,427.88
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,657.13,511.41
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,602.03,471.04
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,547.69,431.14
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,484.51,384.0
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,423.9,337.27
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,353.9,281.52
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,289.17,228.07
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,211.5,163.12
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,145.88,106.52
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,69.01,24.66
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,12.0,0.0
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,24.32,15.06
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,30.33,21.05
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,35.93,26.25
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,50.46,29.19
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,96.21,50.48
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,148.55,87.06
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,201.95,129.7
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,255.24,175.36
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,311.37,223.87
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,366.95,271.07
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,423.9,317.9
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,482.75,366.11
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,537.99,410.37
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,589.81,450.29
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,640.91,488.53
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,689.66,524.81
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,737.11,559.03
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,780.49,587.14
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,821.88,613.55
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,858.96,637.68
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,893.58,660.04
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,923.8,678.46
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,951.22,694.97
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,973.45,709.06
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,992.56,721.2
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,1006.61,730.16
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,1017.31,737.11
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,1022.68,740.31
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,1024.61,741.47
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,1020.2,739.21
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,1012.4,734.95
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,999.27,726.93
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,982.89,716.98
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,960.61,703.75
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,935.44,688.7
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,904.24,668.84
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,870.61,647.38
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,830.86,622.12
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,794.25,598.87
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,746.33,567.94
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,697.54,536.01
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,642.15,497.79
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,587.06,457.85
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,526.18,413.39
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,465.31,367.36
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,394.49,311.46
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,328.56,257.32
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,248.67,191.39
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,178.7,131.2
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,84.6,35.38
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
