Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,22.1,12.5
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,32.53,23.16
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,37.19,27.73
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,41.56,31.76
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,81.17,44.24
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,128.61,74.11
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,181.1,114.98
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,234.4,159.84
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,287.73,206.8
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,343.57,255.75
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,398.38,303.24
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,454.42,350.45
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,511.95,398.02
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,565.85,441.62
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,617.09,481.16
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,667.62,518.97
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,715.07,553.47
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,761.13,584.74
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,802.9,611.87
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,842.65,637.27
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,878.92,661.26
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,912.76,683.49
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,942.66,701.62
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,969.84,717.85
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,991.41,731.73
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,1009.92,743.69
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,1023.36,750.97
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,1033.55,756.23
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,1038.45,759.65
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,1039.96,761.05
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,1036.12,759.13
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,1028.93,755.19
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,1015.94,747.21
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,999.75,737.28
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,977.57,723.91
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,952.49,708.7
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,921.98,689.84
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,889.05,669.31
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,850.27,644.64
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,814.63,621.98
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,767.45,591.54
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,719.3,560.0
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,664.55,522.03
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,610.01,482.93
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,548.26,437.25
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,490.89,393.3
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,420.93,337.31
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,355.5,283.1
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,278.59,219.16
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,210.09,160.11
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,126.84,85.25
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,37.83,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,13.76,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,22.68,13.04
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,34.25,24.48
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,40.15,30.12
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,46.07,35.49
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,86.01,48.5
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,132.56,78.18
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,180.72,115.44
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,233.4,159.43
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,289.41,207.58
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,344.62,254.88
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,399.04,300.84
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,454.93,346.65
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,508.48,389.9
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,562.43,432.11
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,616.72,473.32
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,667.28,510.75
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,714.79,545.94
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,761.09,578.66
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,803.25,605.93
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,843.55,631.59
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,879.71,655.17
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,913.53,677.02
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,944.25,695.6
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,972.44,712.4
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,993.86,726.12
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,1012.26,737.97
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,1026.61,745.78
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,1037.74,751.6
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,1042.67,755.02
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,1044.23,756.44
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,1040.91,754.87
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,1034.23,751.29
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,1021.32,743.46
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,1005.22,733.71
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,983.56,720.75
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,958.97,705.94
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,928.53,688.0
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,895.69,668.38
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,856.75,643.49
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,820.94,620.63
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,773.74,589.76
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,725.56,557.88
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,672.14,520.7
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,618.64,482.33
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,558.62,438.6
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,498.28,393.22
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,429.44,339.2
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,364.64,286.45
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,286.47,222.52
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,216.83,163.43
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,132.33,89.21
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,42.23,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,11.57,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,21.31,11.89
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,30.31,20.8
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,35.12,25.35
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,41.94,31.43
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,83.68,43.43
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,134.75,76.43
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,184.93,115.24
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,238.73,159.86
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,291.53,205.24
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,346.65,252.18
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,401.18,297.28
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,456.46,341.36
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,512.86,385.11
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,565.51,424.65
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,615.53,461.15
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,664.55,495.75
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,710.87,528.51
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,755.81,558.37
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,796.32,583.12
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,834.69,606.15
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,869.32,627.71
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,901.55,647.61
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,930.17,664.41
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,956.19,679.53
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,977.26,692.92
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,995.35,704.56
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,1007.98,713.53
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,1017.42,720.66
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,945.82,676.24
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,862.38,616.13
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,843.47,605.46
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,822.62,592.88
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,911.76,659.86
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,979.92,703.91
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,895.14,650.06
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,801.83,586.32
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,693.24,511.65
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,598.17,443.99
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,605.15,452.66
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,606.95,456.97
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,558.65,424.03
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,510.52,390.91
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,456.87,352.31
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,404.46,313.88
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,360.04,281.59
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,316.15,248.71
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,269.22,211.93
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,223.32,174.85
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,173.56,134.07
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,126.93,94.74
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,72.22,47.49
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,7.86,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,12.47,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,23.06,13.54
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,32.93,23.21
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,38.91,28.82
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,48.42,37.29
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,89.04,48.76
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,135.9,79.06
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,184.64,116.92
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,240.78,163.45
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,293.54,208.97
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,348.87,256.44
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,402.82,301.64
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,458.32,346.79
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,511.89,389.36
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,568.96,432.96
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,619.82,470.77
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,670.23,507.06
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,717.52,541.05
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,763.48,571.92
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,805.4,597.94
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,845.45,622.29
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,881.45,644.87
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,915.05,665.68
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,945.75,683.12
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,973.95,698.78
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,995.5,711.51
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,1013.98,722.35
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,1027.84,730.34
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,1038.42,736.39
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,1043.22,739.59
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,1044.61,740.84
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,1040.12,737.14
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,1032.26,731.54
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,1020.07,725.43
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,1004.66,717.41
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,982.0,704.86
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,956.55,690.55
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,926.32,674.9
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,893.65,657.39
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,853.74,633.81
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,812.22,608.7
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,770.93,583.28
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,723.69,553.25
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,667.99,515.58
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,612.67,476.96
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,551.6,432.84
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,494.81,390.34
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,427.89,338.0
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,364.83,286.81
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,289.48,225.04
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,222.01,167.64
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,142.26,97.68
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,65.84,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,7.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,7.86,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,12.42,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,26.18,16.16
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,39.27,28.62
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,48.08,36.82
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,61.11,48.46
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,98.24,59.65
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,141.43,88.2
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,185.71,122.27
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,235.07,162.9
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,284.94,205.88
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,337.61,251.16
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,389.0,295.11
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,441.69,339.22
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,495.42,382.6
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,546.49,422.84
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,594.48,459.75
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,641.76,495.17
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,685.95,527.22
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,729.16,557.75
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,768.44,584.06
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,805.96,608.41
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,840.05,631.4
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,872.14,652.92
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,904.37,673.1
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,937.04,693.43
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,956.92,706.1
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,973.94,716.97
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,836.03,619.8
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,676.68,497.78
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,425.88,318.81
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,164.6,121.85
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,589.42,452.09
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,985.92,725.94
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,972.64,715.28
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,956.44,705.49
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,936.42,693.23
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,908.64,675.77
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,878.46,657.7
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,846.17,638.06
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,774.65,589.71
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,699.25,536.19
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,691.27,534.35
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,673.25,524.53
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,623.49,488.78
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,573.45,451.99
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,512.91,406.76
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,454.48,361.9
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,392.42,312.85
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,333.48,264.51
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,260.55,203.88
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,194.23,147.29
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,108.81,74.81
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,19.76,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,9.34,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.96,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.93,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.89,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.85,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.3,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.75,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,91.16,69.14
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,171.03,132.93
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,182.1,141.77
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,186.93,145.48
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,150.57,115.99
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,111.81,84.63
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,176.97,136.05
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,242.41,186.72
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,269.78,207.35
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,297.62,228.24
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,183.77,140.08
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,65.89,47.07
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,100.58,74.4
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,135.19,101.22
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,97.29,71.45
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,59.17,41.39
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,223.87,169.88
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,390.35,294.63
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,321.29,242.65
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,252.31,190.75
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,185.13,139.45
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,117.57,87.05
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,438.05,335.56
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,764.1,568.34
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,755.72,561.36
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,745.69,555.51
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,462.39,353.14
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,177.64,134.66
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,185.12,141.19
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,192.65,147.34
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,317.37,245.89
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,438.52,339.82
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,268.5,209.35
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,100.89,75.9
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,164.8,128.17
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,230.51,181.59
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,240.69,190.78
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,242.0,192.9
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,210.83,168.41
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,180.01,143.85
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,147.05,116.78
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,114.74,89.87
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,79.65,60.47
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,50.18,35.56
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,29.05,16.99
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.68,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.42,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,8.85,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,16.22,0.0
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,32.79,21.54
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,49.65,37.21
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,68.86,54.41
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,90.96,69.55
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,116.05,87.86
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,139.54,105.08
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,179.97,133.35
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,226.4,167.62
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,270.62,203.09
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,318.8,241.81
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,345.05,264.49
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,367.93,282.92
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,410.52,315.46
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,460.9,353.47
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,541.37,416.53
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,641.87,494.14
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,686.45,526.19
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,730.41,557.14
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,773.43,587.06
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,814.68,613.64
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,849.35,636.43
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,882.11,657.69
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,828.52,614.48
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,760.35,558.0
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,871.5,643.07
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,982.56,718.78
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,996.61,725.22
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,1007.7,730.33
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,1012.31,732.77
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,1013.76,733.28
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,820.48,601.09
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,608.13,443.52
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,807.8,595.38
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,976.01,711.84
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,954.56,697.35
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,930.32,682.36
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,905.48,666.78
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,872.85,645.97
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,834.92,621.74
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,795.27,596.2
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,749.22,566.72
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,702.32,536.23
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,652.05,501.95
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,599.54,464.49
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,539.52,421.43
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,481.37,378.3
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,415.16,326.73
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,352.81,276.42
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,278.76,216.05
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,212.37,160.07
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,133.27,92.46
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,59.95,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,21.91,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,8.85,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,16.26,0.0
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,33.95,22.42
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,51.85,38.83
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,63.67,49.51
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,77.47,54.12
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,111.15,78.63
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,132.56,100.79
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,172.29,120.84
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,243.75,168.8
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,291.53,208.49
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,342.4,250.48
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,392.05,291.0
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,444.51,332.8
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,494.25,372.31
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,547.48,413.33
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,595.25,448.81
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,643.21,483.53
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,686.93,515.37
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,729.73,545.99
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,769.41,571.77
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,807.61,595.99
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,840.79,617.82
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,871.93,638.24
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,898.78,654.74
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,923.16,669.6
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,943.05,682.6
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,960.3,693.98
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,972.0,701.83
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,980.79,707.94
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,984.58,710.65
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,985.36,711.55
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,978.82,708.11
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,969.37,702.92
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,956.43,695.28
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,940.72,685.93
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,915.14,670.1
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,891.35,655.54
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,861.16,637.69
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,829.08,618.46
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,784.86,589.47
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,740.22,559.96
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,692.85,528.15
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,645.25,495.61
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,582.11,450.03
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,525.21,408.11
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,465.17,363.84
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,407.75,320.37
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,339.3,267.05
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,269.72,211.54
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,203.28,157.29
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,143.15,107.27
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,81.36,55.6
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,14.48,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,7.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,8.36,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,14.47,0.0
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,28.38,18.04
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,42.97,31.42
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,53.61,41.04
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,72.72,49.4
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,110.18,69.18
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,153.64,98.86
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,198.59,134.11
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,246.98,173.97
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,294.2,213.59
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,344.75,255.73
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,394.14,296.69
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,443.96,336.96
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,492.46,375.11
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,541.96,413.01
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,587.04,446.41
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,630.69,477.83
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,673.32,507.7
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,715.52,536.53
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,752.37,560.97
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,787.5,583.71
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,820.05,605.58
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,851.1,626.15
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,894.11,653.25
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,935.97,678.56
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,955.72,690.49
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,972.78,700.82
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,868.14,628.14
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,746.3,536.81
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,748.9,539.38
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,750.32,540.45
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,731.3,527.36
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,704.15,509.06
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,677.27,490.94
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,649.64,472.27
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,778.51,568.59
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,884.64,644.81
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,781.62,573.66
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,679.21,501.22
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,608.11,452.17
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,539.63,403.75
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,469.29,354.59
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,410.02,312.21
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,476.17,366.73
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,528.28,409.25
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,467.81,364.38
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,410.0,320.93
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,343.83,269.74
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,282.42,220.85
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,208.68,161.27
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,148.36,111.25
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,88.24,60.79
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,25.62,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,10.84,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,9.34,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,17.96,2.46
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,34.62,23.23
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,48.9,36.38
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,65.4,51.04
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,87.57,63.46
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,117.4,81.28
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,152.34,105.55
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,169.33,124.85
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,170.79,131.06
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,110.48,83.26
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,42.53,28.86
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,77.4,56.65
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,111.83,83.47
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,84.23,61.48
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,56.13,39.15
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,223.19,168.74
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,389.89,290.84
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,432.02,319.93
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,475.81,350.39
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,498.49,364.79
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,521.24,379.19
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,539.75,391.57
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,560.42,405.39
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,576.0,415.17
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,591.52,424.9
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,705.61,506.06
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,824.9,587.48
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,895.18,637.95
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,964.77,685.1
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,967.72,687.09
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,967.84,688.13
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,963.55,686.53
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,956.44,683.28
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,942.22,675.08
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,925.39,665.36
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,898.48,649.2
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,869.83,631.98
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,838.67,613.8
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,805.83,594.31
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,688.97,512.81
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,575.32,431.54
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,507.76,384.63
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,434.19,332.03
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,485.71,374.08
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,524.94,405.2
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,465.48,361.27
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,408.6,318.84
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,343.82,269.27
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,276.81,216.59
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,210.55,163.06
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,150.72,113.6
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,86.81,60.42
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,17.76,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,8.85,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
