Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,13.27,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,20.94,9.68
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,33.52,22.73
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,45.45,33.63
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,53.59,40.96
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,82.39,51.56
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,125.7,86.68
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,151.61,113.24
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,142.3,107.73
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,123.49,94.26
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,108.94,82.34
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,93.73,69.94
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,102.32,76.38
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,110.92,82.76
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,118.59,88.53
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,126.27,94.3
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,219.44,165.89
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,309.37,232.98
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,324.21,243.49
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,339.17,254.27
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,352.4,263.17
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,365.56,271.98
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,248.07,184.79
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,125.91,92.03
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,138.42,101.57
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,151.06,111.01
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,324.75,241.56
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,500.63,368.31
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,319.82,237.14
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,135.16,98.67
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,315.08,234.78
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,496.73,366.35
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,528.93,388.88
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,560.98,411.68
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,765.9,566.45
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,939.27,689.09
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,825.74,609.42
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,708.85,523.36
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,782.04,583.21
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,838.53,627.35
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,799.99,601.66
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,760.33,575.62
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,622.68,476.76
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,493.37,379.68
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,454.57,352.48
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,415.07,323.85
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,369.43,290.08
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,324.72,256.23
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,276.58,218.3
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,230.45,181.13
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,174.27,135.47
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,127.9,96.89
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,81.9,58.46
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,34.18,17.12
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,15.21,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,13.27,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,24.96,12.75
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,41.83,29.62
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,59.24,45.29
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,68.23,53.37
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,92.77,64.74
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,126.6,87.65
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,163.61,115.36
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,204.54,148.27
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,246.13,181.99
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,285.53,213.99
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,326.16,246.72
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,365.45,277.58
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,405.58,308.52
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,445.08,338.22
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,484.19,366.93
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,437.62,330.57
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,377.3,282.91
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,461.3,345.75
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,555.08,414.14
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,438.13,327.68
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,315.03,234.89
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,322.68,240.26
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,329.95,245.05
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,467.8,346.76
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,609.89,447.7
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,618.7,452.48
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,626.78,457.32
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,516.2,378.64
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,405.42,298.24
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,451.81,332.41
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,498.74,366.19
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,487.64,358.32
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,476.18,350.44
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,555.03,409.75
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,625.42,462.22
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,681.19,504.46
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,724.89,538.11
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,580.68,433.91
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,441.01,330.57
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,484.85,365.86
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,515.4,390.66
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,448.63,342.15
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,384.2,294.81
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,283.71,218.48
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,189.02,144.76
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,164.23,126.11
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,139.82,107.31
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,114.44,87.25
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,89.28,67.04
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,67.85,49.7
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,46.17,31.84
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,28.49,17.02
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,11.57,2.32
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.9,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,2.22
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,23.65,14.26
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,36.7,25.87
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,51.93,39.2
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,66.81,49.36
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,59.43,43.28
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,51.2,36.44
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,87.07,65.29
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,121.71,92.58
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,90.32,67.2
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,57.05,40.37
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,35.28,22.74
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,13.53,5.2
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,77.7,56.17
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,141.03,105.5
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,149.71,111.73
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,158.54,118.11
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,165.27,123.07
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,172.09,128.11
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,175.26,130.38
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,178.46,132.7
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,238.74,178.2
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,299.47,223.27
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,325.34,241.63
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,351.44,260.06
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,415.21,306.46
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,479.24,352.27
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,439.82,323.67
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,399.45,294.54
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,426.81,314.71
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,454.41,334.77
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,414.15,305.26
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,373.38,275.46
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,395.95,292.45
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,418.59,309.3
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,351.14,260.45
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,276.68,205.85
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,241.25,179.92
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,205.88,153.64
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,246.85,185.51
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,296.8,223.81
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,317.15,241.07
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,335.84,257.17
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,319.75,246.27
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,310.22,240.18
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,274.09,213.16
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,231.41,180.61
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,194.68,151.73
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,158.74,122.94
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,122.25,93.36
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,87.01,64.36
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,54.83,37.66
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,21.31,9.27
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.96,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.41,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.89,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.82,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,6.75,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,39.6,26.72
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,72.53,53.21
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,41.07,27.65
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,9.66,2.17
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,87.72,64.73
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,163.76,124.28
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,163.15,123.39
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,162.49,122.59
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,264.23,200.84
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,369.66,279.96
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,437.7,330.41
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,506.35,380.67
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,588.54,441.49
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,674.45,503.89
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,576.95,430.78
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,468.94,349.25
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,595.95,443.11
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,729.41,537.48
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,772.41,568.15
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,816.12,600.2
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,650.87,481.49
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,477.99,353.01
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,501.91,371.42
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,525.92,389.34
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,755.75,565.12
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,961.66,712.7
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,828.6,615.83
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,682.45,505.37
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,626.72,465.9
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,571.41,425.96
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,603.81,453.26
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,640.99,483.34
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,517.9,392.3
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,400.01,303.52
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,218.28,166.85
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,44.47,29.94
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,186.81,144.91
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,325.87,253.69
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,286.04,223.27
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,240.41,188.29
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,202.48,158.46
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,165.43,128.75
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,126.16,96.9
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,88.24,65.67
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,54.09,37.31
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,19.31,8.11
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.46,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.82,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,10.6,3.29
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,16.39,8.45
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,23.64,14.85
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,30.89,19.97
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,27.02,16.75
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,23.16,13.5
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,39.12,26.49
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,55.09,39.3
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,104.01,78.53
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,151.56,116.04
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,166.07,126.79
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,180.85,137.73
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,237.51,180.95
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,290.67,220.74
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,198.28,149.37
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,96.79,70.33
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,147.31,109.47
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,198.09,148.23
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,205.08,153.03
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,212.17,157.96
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,293.85,218.96
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,375.48,278.54
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,319.0,236.21
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,260.9,192.83
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,273.71,202.24
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,286.56,211.52
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,311.65,229.73
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,336.9,247.86
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,314.91,231.6
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,292.71,215.3
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,358.83,263.26
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,421.26,307.17
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,459.03,333.69
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,496.71,359.69
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,584.96,422.39
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,670.16,480.24
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,666.78,478.33
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,660.56,475.41
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,594.31,430.17
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,521.05,380.18
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,625.48,460.65
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,697.75,515.22
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,651.02,485.07
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,603.62,454.3
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,545.95,415.54
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,489.92,376.45
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,429.28,332.29
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,371.43,288.29
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,302.35,233.51
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,239.5,181.92
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,165.51,121.07
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,104.2,65.8
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,37.54,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,16.22,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,27.25,15.08
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,42.45,30.23
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,54.15,40.98
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,55.37,42.34
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,65.11,48.17
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,103.88,69.28
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,174.44,114.44
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,188.01,135.52
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,180.82,138.13
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,162.29,123.55
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,135.64,102.4
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,208.65,158.42
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,278.13,210.56
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,287.15,216.81
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,295.36,222.48
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,405.24,304.89
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,525.67,392.78
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,623.06,467.86
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,741.84,556.88
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,780.28,580.98
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,817.31,604.29
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,849.89,625.37
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,880.48,645.03
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,908.3,661.41
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,930.9,674.26
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,949.55,685.88
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,965.67,695.9
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,977.27,703.36
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,986.13,709.18
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,989.66,711.68
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,996.02,716.16
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,991.34,713.6
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,983.68,709.32
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,971.17,702.0
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,955.88,693.0
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,930.82,677.65
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,903.69,660.99
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,874.66,644.07
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,847.1,628.06
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,809.73,603.99
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,770.99,578.88
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,727.05,550.81
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,682.56,521.95
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,631.27,485.9
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,580.45,449.33
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,522.77,407.67
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,466.9,366.22
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,402.94,317.48
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,345.82,272.38
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,278.45,217.81
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,217.62,167.13
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,149.38,110.01
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,84.33,53.29
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,31.63,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,13.76,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,25.91,14.17
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,42.33,30.16
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,59.37,45.46
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,74.23,58.65
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,95.92,68.31
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,122.42,80.79
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,169.66,111.16
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,193.32,139.59
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,198.11,151.08
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,179.12,136.9
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,158.31,120.86
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,235.89,180.15
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,320.89,243.78
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,381.84,289.28
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,454.33,343.09
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,478.22,359.23
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,500.35,373.88
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,496.89,370.22
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,489.7,363.75
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,511.12,378.09
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,532.53,392.16
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,497.71,366.24
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,457.99,336.89
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,515.27,377.49
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,574.26,418.15
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,765.28,561.18
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,956.33,690.84
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,968.28,696.94
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,977.51,702.94
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,981.98,705.6
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,989.24,710.19
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,985.15,707.58
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,978.16,703.34
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,965.73,695.29
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,950.54,685.61
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,932.65,674.3
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,911.96,661.26
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,883.7,644.19
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,853.35,625.74
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,695.4,517.86
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,543.1,406.09
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,628.2,475.52
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,691.14,525.56
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,639.2,490.21
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,587.88,454.33
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,531.04,413.61
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,475.9,373.0
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,410.46,322.58
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,346.71,272.17
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,280.17,218.82
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,220.08,169.06
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,150.2,110.93
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,84.13,53.98
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,31.52,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,6.75,0.01
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,9.65,2.42
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,13.99,6.0
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,18.34,9.54
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,73.5,54.35
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,127.35,96.55
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,248.92,188.1
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,383.22,284.87
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,453.01,337.47
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,544.62,407.1
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,590.12,440.96
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,635.29,474.26
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,677.0,505.27
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,718.06,535.44
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,754.35,560.67
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,788.93,584.21
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,822.03,606.02
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,853.57,626.72
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,886.09,648.4
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,918.66,670.06
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,939.51,682.06
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,957.89,692.43
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,971.23,700.43
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,976.69,703.49
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,981.68,705.9
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,983.76,706.52
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,982.42,705.06
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,978.06,701.8
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,966.37,693.99
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,957.84,688.37
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,939.44,675.78
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,918.32,661.68
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,889.75,644.17
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,859.03,625.32
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,825.37,605.02
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,789.8,583.3
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,746.57,556.6
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,702.49,528.91
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,654.11,497.62
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,603.51,463.48
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,547.02,423.42
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,492.07,383.32
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,425.15,332.12
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,362.67,282.94
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,292.7,227.23
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,232.2,177.33
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,162.08,119.39
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,102.19,66.87
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,36.64,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,10.32,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,20.27,10.06
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,39.51,27.95
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,58.22,44.68
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,77.12,61.27
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,94.9,71.91
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,118.31,90.24
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,142.63,109.26
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,163.06,125.17
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,183.37,140.8
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,217.3,166.75
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,253.14,194.04
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,263.22,201.31
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,271.59,207.06
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,203.59,154.76
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,131.96,98.92
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,244.77,185.69
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,360.25,271.23
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,324.94,243.69
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,289.97,216.84
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,222.23,165.71
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,153.02,112.94
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,114.01,83.08
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,74.67,52.65
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,79.53,56.41
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,84.41,60.15
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,75.71,53.41
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,66.99,46.66
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,58.74,40.27
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,50.47,33.85
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,54.35,36.89
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,58.22,39.92
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,68.89,48.26
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,79.58,56.61
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,63.01,43.87
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,46.51,31.08
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,62.98,44.18
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,79.45,57.32
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,71.67,51.4
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,63.89,45.47
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,92.5,68.31
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,121.73,91.58
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,119.35,90.12
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,117.02,88.74
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,131.56,100.65
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,146.78,113.14
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,128.32,98.77
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,109.82,84.22
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,90.71,68.97
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,71.54,53.41
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,54.94,39.8
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,38.63,26.2
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,24.61,14.32
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,10.6,2.35
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,5.3,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,26.5,14.96
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,41.71,29.83
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,56.37,43.11
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,62.26,48.47
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,94.42,61.21
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,102.53,70.76
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,95.14,72.5
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,160.49,119.22
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,241.74,178.46
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,288.61,211.6
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,355.89,262.12
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,403.46,299.44
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,452.58,336.95
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,499.73,373.03
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,547.71,408.85
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,533.58,396.29
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,502.0,369.89
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,441.04,325.84
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,374.9,277.02
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,266.57,198.23
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,154.79,114.45
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,255.75,190.46
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,357.33,263.65
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,539.04,394.08
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,728.61,521.67
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,782.48,556.62
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,837.49,593.29
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,793.4,561.05
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,746.52,527.86
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,586.78,421.51
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,422.08,306.8
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,710.19,519.39
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,975.25,692.45
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,864.45,618.8
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,748.0,537.96
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,837.01,607.78
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,907.15,658.14
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,799.91,587.01
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,685.75,506.25
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,455.69,343.78
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,228.3,172.06
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,169.24,127.82
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,110.98,82.73
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,68.18,49.18
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,26.07,15.52
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,22.69,12.89
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,19.3,10.21
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,16.4,7.87
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,13.5,5.5
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,10.6,3.11
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.71,0.68
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.82,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.93,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.96,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
