Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.95,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.57,4.22
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,17.36,9.44
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,24.6,15.89
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,31.85,20.99
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,41.04,28.6
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,50.24,36.12
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,57.02,41.56
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,63.81,46.94
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,158.64,122.43
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,254.77,197.14
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,285.07,219.73
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,316.09,242.74
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,357.75,274.02
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,397.41,303.56
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,410.51,312.03
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,417.35,315.77
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,442.88,334.14
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,468.69,352.5
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,444.38,333.29
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,417.68,312.46
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,594.28,444.73
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,785.64,579.87
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,715.13,524.58
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,636.06,464.62
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,801.58,588.92
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,967.38,698.71
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,781.29,569.27
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,568.19,411.92
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,795.87,580.74
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,1003.26,714.94
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,873.88,627.76
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,730.11,524.45
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,732.36,529.25
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,732.89,531.56
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,757.67,552.23
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,786.19,574.92
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,840.59,617.76
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,870.41,638.14
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,836.22,616.75
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,805.27,598.05
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,761.76,571.27
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,717.27,543.5
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,669.43,512.27
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,621.28,480.23
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,565.43,441.0
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,512.98,402.56
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,453.09,356.84
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,395.83,311.61
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,329.02,257.8
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,267.78,206.65
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,197.38,147.4
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,136.57,92.75
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,61.1,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,13.76,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,24.84,13.98
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,40.93,29.57
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,56.6,43.86
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,74.26,59.54
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,100.62,74.81
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,109.3,68.01
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,157.19,93.71
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,205.05,133.78
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,255.81,177.56
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,303.23,223.51
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,338.19,255.98
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,357.29,272.55
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,371.03,283.36
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,430.47,328.16
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,500.42,380.4
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,531.44,402.12
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,554.96,418.01
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,637.6,484.04
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,745.79,564.01
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,693.82,521.03
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,624.62,462.1
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,745.37,557.17
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,886.01,654.84
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,911.15,670.11
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,933.24,684.27
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,953.59,696.96
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,971.24,707.9
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,827.46,608.6
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,662.21,483.73
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,645.54,472.95
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,627.96,460.6
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,653.39,479.63
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,677.97,497.75
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,652.31,479.97
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,626.0,462.03
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,528.83,392.94
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,423.76,316.82
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,666.56,504.17
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,864.37,643.28
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,827.88,617.97
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,789.97,593.67
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,694.03,528.7
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,599.46,459.69
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,556.37,429.92
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,512.57,398.71
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,464.01,363.87
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,415.74,328.31
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,363.03,287.63
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,312.22,247.26
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,255.8,201.5
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,203.33,157.68
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,146.0,109.41
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,88.6,59.82
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,39.89,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,13.27,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,20.77,10.79
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,27.64,18.12
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,34.03,24.08
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,56.54,43.93
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,88.13,67.82
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,120.08,91.16
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,157.72,118.42
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,185.84,141.06
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,213.43,163.14
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,247.98,189.83
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,284.2,217.59
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,328.24,250.93
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,375.87,286.76
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,398.5,303.83
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,418.8,318.74
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,441.15,334.38
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,462.48,348.97
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,513.56,386.69
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,567.68,426.18
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,528.93,395.54
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,486.63,362.28
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,583.18,434.15
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,686.12,508.66
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,696.89,515.37
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,706.54,521.74
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,836.28,623.41
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,968.41,715.64
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,916.54,679.71
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,850.07,626.36
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,866.86,638.8
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,879.25,647.88
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,726.76,538.84
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,564.08,419.42
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,689.58,515.25
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,803.69,599.72
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,687.14,514.47
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,572.0,429.28
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,370.49,282.03
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,176.95,133.63
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,373.15,289.08
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,561.67,431.87
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,513.87,396.11
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,457.89,355.09
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,532.26,416.25
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,577.39,453.96
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,523.95,413.92
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,471.66,374.3
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,427.64,340.33
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,382.68,304.27
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,316.07,249.77
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,255.03,198.33
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,182.77,137.46
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,123.05,84.78
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,55.64,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,14.74,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,24.96,14.03
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,39.82,28.41
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,54.14,41.36
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,65.72,51.69
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,95.34,64.83
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,125.11,82.71
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,166.62,112.7
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,207.48,140.89
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,263.91,183.95
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,317.2,229.84
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,369.48,274.66
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,421.02,317.69
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,474.17,360.89
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,525.2,402.05
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,579.57,444.58
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,627.59,480.78
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,675.18,515.77
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,636.18,482.21
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,578.73,433.49
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,568.7,424.33
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,554.79,412.01
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,677.89,503.84
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,811.35,599.99
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,886.55,657.47
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,965.52,709.29
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,986.1,721.95
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,1003.89,733.14
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,1017.85,742.28
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,1028.83,749.57
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,1034.24,752.9
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,1036.45,754.29
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,973.87,713.51
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,900.18,658.27
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,961.05,706.47
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,1001.8,733.19
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,981.25,720.35
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,958.03,706.19
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,930.21,689.87
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,900.05,671.91
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,865.66,649.65
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,834.4,629.52
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,778.6,592.65
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,723.27,555.71
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,684.64,529.21
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,643.33,500.42
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,584.23,457.86
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,529.62,416.55
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,468.5,369.48
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,410.14,323.1
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,341.49,268.33
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,278.35,215.97
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,204.59,153.92
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,140.9,97.7
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,64.35,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,13.76,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,21.72,11.58
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,28.56,18.91
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,34.92,24.86
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,37.86,27.61
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,75.74,39.21
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,118.6,64.98
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,169.51,103.24
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,218.46,143.51
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,270.75,187.76
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,322.51,232.42
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,376.27,278.05
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,432.57,324.63
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,485.74,367.68
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,537.28,408.93
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,588.85,449.1
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,637.65,485.28
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,685.7,519.9
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,730.95,551.71
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,774.86,580.92
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,815.3,606.47
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,853.84,630.42
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,888.16,652.28
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,920.12,672.43
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,948.59,688.83
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,974.49,703.43
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,995.38,716.14
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,1013.42,727.06
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,1026.62,735.37
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,1036.74,741.87
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,1042.22,745.1
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,1044.46,746.43
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,1041.45,745.03
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,1035.22,741.74
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,1023.29,734.54
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,1008.28,725.52
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,987.14,712.68
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,963.37,698.24
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,935.31,681.06
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,904.86,662.33
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,869.91,640.57
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,833.08,617.46
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,794.82,593.74
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,750.4,565.52
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,700.2,532.13
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,649.73,498.09
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,593.93,459.51
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,539.1,419.61
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,478.93,374.55
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,419.43,328.45
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,350.49,273.83
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,287.1,221.57
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,212.8,159.41
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,148.62,103.05
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,67.89,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,14.74,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,23.2,12.72
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,32.31,22.06
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,40.33,29.47
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,45.09,33.81
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,81.32,45.83
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,121.62,70.05
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,167.12,103.48
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,213.52,140.81
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,263.38,181.92
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,313.19,223.74
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,368.27,268.95
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,368.34,274.11
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,346.74,258.93
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,375.92,280.32
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,404.96,301.02
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,421.02,311.48
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,439.38,323.34
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,525.72,385.95
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,621.32,453.29
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,648.45,470.58
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,674.62,487.51
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,715.73,516.21
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,757.34,544.94
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,704.04,505.01
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,643.21,460.11
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,732.53,523.78
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,824.82,586.84
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,790.78,562.2
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,754.19,536.7
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,894.37,639.48
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,1021.81,721.66
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,792.08,569.67
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,535.79,385.09
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,780.61,566.2
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,987.17,702.12
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,967.46,689.12
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,945.08,676.68
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,917.25,661.14
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,887.13,644.07
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,857.23,626.23
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,820.25,603.56
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,777.22,577.04
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,733.14,549.49
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,684.71,517.44
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,635.92,484.7
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,582.0,447.4
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,527.04,407.89
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,465.4,361.55
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,406.72,315.96
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,339.17,262.93
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,277.06,212.26
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,204.3,152.02
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,141.23,97.53
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,63.74,2.12
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,15.73,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,24.85,13.85
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,34.87,24.0
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,44.35,32.68
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,48.64,36.58
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,82.62,47.26
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,121.89,70.77
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,166.37,103.21
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,211.39,139.08
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,260.37,179.31
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,309.37,220.78
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,363.79,265.98
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,413.05,306.21
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,463.36,346.21
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,512.57,384.85
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,562.19,422.82
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,609.27,457.13
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,655.77,490.1
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,650.76,482.27
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,631.56,463.58
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,715.44,526.7
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,816.84,596.22
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,715.91,522.05
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,594.06,428.8
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,755.08,549.67
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,927.98,666.93
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,948.13,678.11
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,965.82,689.14
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,842.28,605.22
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,701.4,502.33
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,853.39,615.18
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,993.96,709.64
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,989.79,706.62
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,982.76,703.24
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,970.38,696.12
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,955.28,687.39
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,933.91,674.68
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,910.27,660.57
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,774.99,570.2
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,639.69,473.25
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,718.91,536.39
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,779.77,583.0
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,524.41,399.65
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,268.01,203.24
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,365.64,282.45
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,451.91,349.77
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,406.23,315.97
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,361.53,282.85
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,369.16,289.57
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,360.24,282.22
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,294.68,229.81
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,234.88,180.77
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,169.15,126.36
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,111.71,77.42
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,48.07,3.2
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,15.73,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,24.85,13.87
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,35.67,24.69
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,45.93,34.01
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,52.13,39.57
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,85.86,51.12
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,123.32,73.59
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,166.07,104.64
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,209.95,139.32
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,257.92,178.37
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,305.47,218.37
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,355.43,259.92
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,404.02,299.41
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,456.93,341.06
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,505.33,379.06
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,554.25,416.57
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,600.73,450.65
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,647.0,483.73
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,689.95,514.76
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,731.98,543.91
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,771.81,569.45
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,809.12,593.06
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,841.74,614.29
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,872.37,634.17
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,899.04,650.44
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,923.46,665.23
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,943.68,678.31
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,961.42,689.89
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,973.74,698.07
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,983.36,704.65
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,988.66,708.24
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,991.04,710.1
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,987.98,708.61
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,981.97,705.38
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,970.6,698.47
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,956.44,689.9
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,936.9,678.27
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,909.54,661.57
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,881.34,645.33
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,851.13,627.65
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,817.8,606.79
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,779.88,582.66
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,633.59,479.52
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,496.37,377.62
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,553.93,425.34
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,592.07,457.08
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,535.7,415.98
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,480.92,375.58
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,417.29,326.87
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,360.55,282.13
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,295.67,230.81
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,236.5,182.47
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,170.71,127.82
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,113.12,78.72
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,48.77,5.88
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,14.74,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,23.2,12.5
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,31.65,21.22
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,39.41,28.4
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,43.35,32.0
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,78.36,43.25
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,117.67,66.73
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,162.0,99.24
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,207.16,135.82
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,255.88,176.57
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,307.56,220.04
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,358.28,262.24
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,407.88,302.79
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,458.6,343.08
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,508.0,381.88
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,557.73,419.89
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,606.99,455.61
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,652.66,487.86
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,696.21,518.81
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,738.66,546.81
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,777.37,570.82
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,814.46,593.45
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,847.64,614.48
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,878.72,634.04
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,906.96,650.81
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,932.96,666.07
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,953.32,678.65
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,971.05,689.64
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,984.17,698.26
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,994.44,705.23
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,1000.27,709.07
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,1003.06,711.14
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,1000.29,709.86
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,994.49,706.83
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,983.67,700.77
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,969.93,692.98
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,848.77,614.82
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,714.45,518.61
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,810.26,592.7
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,872.54,636.03
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,841.54,616.44
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,803.72,592.95
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,762.0,567.14
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,719.28,540.31
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,667.51,505.95
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,618.74,473.1
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,563.99,434.39
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,510.5,395.56
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,446.24,346.69
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,385.76,299.45
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,319.68,247.23
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,257.07,196.23
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,186.16,138.09
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,125.13,86.61
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,58.3,10.56
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,26.52,14.98
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,37.72,26.21
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,49.93,37.24
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,56.76,43.36
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,89.16,55.15
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,126.01,77.66
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,167.48,107.7
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,194.71,139.19
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,201.74,152.63
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,241.19,182.2
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,289.74,218.89
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,228.97,173.2
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,154.96,116.11
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,274.47,207.46
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,397.43,298.66
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,500.78,377.85
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,634.52,477.85
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,678.69,509.13
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,720.02,538.4
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,756.56,563.75
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,791.32,586.95
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,823.23,607.89
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,853.46,627.61
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,878.92,642.8
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,902.15,656.47
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,921.69,668.72
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,939.04,679.57
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,895.96,647.06
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,843.9,605.66
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,835.45,600.26
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,825.27,593.46
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,834.13,600.35
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,836.95,603.29
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,806.21,582.86
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,780.09,565.53
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,761.79,554.12
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,742.04,541.68
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,779.59,571.23
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,802.71,590.7
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,779.02,576.21
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,749.71,558.19
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,705.98,529.65
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,658.48,498.15
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,535.23,408.01
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,415.13,318.03
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,433.15,334.94
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,450.26,349.57
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,389.74,303.7
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,332.73,259.66
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,262.46,204.25
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,205.01,157.5
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,142.45,105.97
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,86.51,59.43
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,37.32,6.42
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
