Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,15.73,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,26.52,14.95
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,40.6,28.56
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,50.74,37.77
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,57.91,44.16
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,87.45,55.41
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,124.55,86.79
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,150.77,113.2
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,177.82,134.1
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,205.38,155.26
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,250.48,188.62
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,307.3,231.41
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,353.95,266.33
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,411.87,309.68
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,453.78,341.63
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,503.1,378.7
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,547.03,410.22
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,591.71,441.6
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,633.95,471.15
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,675.76,499.85
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,704.09,517.67
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,730.56,533.94
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,757.71,551.77
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,783.61,568.59
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,801.83,579.31
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,818.68,589.1
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,831.83,597.3
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,843.7,604.66
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,854.7,611.98
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,864.2,618.35
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,863.17,618.02
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,860.29,616.62
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,754.26,543.09
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,645.16,466.15
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,747.12,541.55
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,844.98,611.2
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,805.31,584.47
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,764.69,557.86
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,792.75,581.69
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,816.36,601.8
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,781.89,579.16
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,746.0,555.69
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,702.32,527.2
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,654.7,495.59
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,606.73,462.17
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,559.09,428.4
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,502.91,388.05
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,448.74,348.27
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,390.57,303.97
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,335.36,260.87
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,272.1,211.0
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,207.94,159.26
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,147.15,109.39
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,92.95,64.2
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,43.56,9.93
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,27.3,15.43
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,37.33,25.74
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,48.35,35.73
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,52.93,39.89
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,84.5,49.87
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,121.92,72.2
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,164.77,103.24
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,207.73,137.14
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,255.9,176.66
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,303.91,217.54
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,354.27,259.94
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,406.32,302.4
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,457.11,342.94
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,505.96,381.66
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,555.17,419.65
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,601.81,454.07
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,650.39,488.85
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,693.6,519.9
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,735.74,548.26
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,773.93,572.4
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,810.43,595.11
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,843.31,616.15
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,874.12,635.7
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,839.12,608.95
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,792.02,568.84
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,877.46,633.71
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,962.04,689.34
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,974.55,695.36
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,984.32,700.24
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,989.75,703.88
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,992.22,705.78
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,836.55,601.6
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,661.09,473.84
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,823.97,597.44
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,956.84,689.77
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,874.23,635.53
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,782.76,569.64
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,745.12,544.69
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,699.21,513.73
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,699.3,516.55
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,686.8,510.6
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,614.08,459.76
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,536.86,405.17
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,487.25,370.24
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,438.38,335.12
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,410.79,316.48
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,380.56,295.15
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,331.16,257.89
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,283.43,220.97
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,232.23,180.3
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,184.23,141.09
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,132.79,98.37
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,86.18,59.11
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,40.57,10.05
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,16.22,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,27.29,15.39
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,40.97,28.78
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,50.78,37.79
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,69.7,54.33
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,91.58,69.4
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,106.31,81.23
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,120.89,92.78
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,126.93,97.17
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,132.53,101.12
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,179.18,136.81
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,222.73,169.57
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,255.95,194.14
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,290.49,219.42
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,291.63,219.3
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,291.16,217.92
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,339.33,252.75
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,389.32,288.13
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,420.03,309.72
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,451.48,331.73
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,463.47,338.86
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,475.04,345.71
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,557.13,404.67
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,645.53,466.59
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,621.37,447.66
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,594.66,427.51
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,560.64,403.89
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,525.46,379.21
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,579.84,418.54
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,639.09,460.47
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,607.85,438.59
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,569.8,412.31
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,793.63,579.24
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,988.21,711.04
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,977.79,705.07
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,964.52,698.73
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,945.43,687.48
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,923.7,674.54
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,896.25,657.34
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,872.05,642.36
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,837.68,620.65
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,801.62,597.71
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,759.83,571.22
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,717.08,543.76
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,667.76,510.32
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,620.99,478.28
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,566.52,439.06
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,513.26,399.75
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,452.09,353.46
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,393.91,308.1
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,328.4,255.8
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,268.19,206.16
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,196.33,146.43
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,136.54,95.45
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,64.03,20.29
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,28.65,16.39
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,44.67,31.87
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,61.42,46.83
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,72.86,56.9
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,96.48,68.27
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,128.46,90.16
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,164.53,116.54
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,201.69,140.6
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,258.6,182.29
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,303.19,219.52
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,351.09,259.23
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,397.26,296.71
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,447.25,336.53
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,494.78,373.52
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,543.06,410.08
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,592.57,447.06
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,640.61,482.3
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,683.37,513.46
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,725.29,543.06
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,765.74,569.36
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,804.34,594.12
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,838.05,616.03
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,869.81,636.51
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,898.36,653.7
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,924.9,669.46
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,945.07,681.67
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,962.69,692.53
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,976.78,701.38
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,988.15,708.55
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,993.67,711.77
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,996.2,713.19
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,993.72,710.05
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,988.24,705.13
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,978.32,698.93
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,965.54,691.01
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,946.56,679.21
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,925.0,665.83
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,898.53,650.63
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,875.29,637.55
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,840.91,615.98
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,804.83,593.23
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,763.83,567.65
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,721.79,541.06
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,673.51,508.88
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,627.47,477.88
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,572.94,439.51
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,519.54,400.82
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,459.95,356.39
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,402.93,312.5
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,336.95,260.58
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,276.2,211.04
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,206.59,153.68
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,145.0,101.5
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,67.65,23.18
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,27.29,15.29
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,37.38,25.76
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,48.42,35.77
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,52.99,39.94
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,84.27,49.7
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,121.6,71.71
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,164.44,102.62
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,207.45,136.55
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,255.72,176.22
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,304.34,217.29
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,358.44,262.09
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,407.84,302.63
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,459.2,343.73
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,508.66,383.06
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,558.48,421.7
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,608.16,458.5
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,654.56,492.12
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,698.19,522.76
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,740.68,550.29
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,780.01,575.42
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,817.8,599.25
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,851.46,621.14
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,882.98,641.52
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,910.0,658.86
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,934.53,674.58
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,955.59,688.04
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,974.03,699.85
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,986.91,706.69
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,996.96,711.79
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,1002.57,715.33
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,1005.13,717.04
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,1003.12,715.95
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,998.06,713.03
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,987.48,706.7
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,973.97,698.61
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,953.08,685.82
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,929.78,671.56
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,903.73,656.62
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,880.87,643.77
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,845.9,621.7
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,809.24,598.43
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,767.52,572.29
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,724.75,545.11
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,675.87,512.36
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,629.35,480.87
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,574.75,442.21
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,521.27,403.21
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,460.37,356.89
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,402.44,311.63
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,335.96,259.75
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,274.73,210.21
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,201.56,150.11
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,140.6,98.62
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,66.07,23.91
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,15.73,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,24.93,13.5
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,34.96,23.78
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,44.47,32.41
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,46.65,34.52
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,78.59,43.17
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,118.59,66.53
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,163.73,99.28
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,209.03,135.4
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,262.03,179.2
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,311.78,221.5
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,363.63,264.94
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,414.49,306.78
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,470.69,351.42
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,520.94,391.21
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,571.27,430.02
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,619.37,465.46
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,667.05,499.61
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,711.22,529.58
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,754.07,556.75
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,794.13,581.81
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,832.45,605.4
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,866.36,626.82
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,898.01,646.64
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,925.87,662.55
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,951.18,676.7
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,971.99,688.96
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,990.02,699.47
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,1003.28,707.36
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,1013.58,713.48
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,1019.31,716.85
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,1021.87,718.37
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,1019.75,715.63
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,1014.48,711.09
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,1003.57,704.63
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,989.61,696.41
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,971.31,685.57
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,950.23,673.08
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,923.65,658.49
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,894.68,642.34
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,861.08,622.15
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,825.52,600.55
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,784.5,575.69
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,742.26,549.71
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,699.03,521.87
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,650.72,490.07
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,597.16,454.42
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,544.35,416.76
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,484.92,373.21
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,429.77,331.26
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,364.79,280.78
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,304.62,232.07
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,233.47,173.33
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,171.27,120.09
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,80.08,31.12
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,24.94,13.38
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,35.38,24.07
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,45.28,33.09
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,50.74,38.02
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,82.27,48.06
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,120.36,70.41
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,163.88,101.67
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,207.04,143.37
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,236.37,172.88
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,283.18,205.09
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,354.67,258.66
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,406.98,300.44
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,457.49,339.8
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,506.07,376.93
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,555.16,413.09
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,601.96,445.74
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,648.75,477.08
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,694.27,507.14
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,736.63,533.14
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,776.29,554.9
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,814.62,575.0
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,848.19,595.79
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,879.72,615.29
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,905.66,630.87
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,928.95,644.84
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,950.06,658.81
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,968.7,671.36
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,982.92,681.32
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,994.49,689.77
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,999.74,693.79
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,1002.03,696.18
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,1000.32,694.86
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,995.62,691.86
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,984.49,685.8
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,970.53,678.15
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,950.95,667.73
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,934.75,659.47
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,907.28,643.52
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,877.62,626.24
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,841.18,604.5
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,803.26,581.65
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,760.66,556.16
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,719.94,531.57
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,668.51,498.19
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,617.62,464.02
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,560.66,424.95
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,504.73,385.51
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,441.8,339.5
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,382.73,294.9
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,314.89,242.35
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,255.55,194.65
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,185.46,137.78
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,124.62,87.43
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,59.99,23.41
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,15.24,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,25.72,13.98
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,39.83,27.85
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,50.09,37.19
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,56.94,43.31
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,87.12,54.06
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,123.46,75.7
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,164.61,105.01
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,206.15,137.37
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,252.49,174.83
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,298.8,213.43
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,347.79,253.76
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,395.82,292.23
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,445.89,331.22
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,418.76,312.36
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,371.6,275.54
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,400.68,295.88
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,430.22,315.89
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,514.71,377.14
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,608.06,443.14
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,634.31,460.52
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,659.76,477.67
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,753.88,549.1
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,863.0,624.64
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,767.12,554.71
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,653.1,467.79
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,638.21,457.86
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,621.91,446.28
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,720.76,517.43
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,819.64,586.39
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,571.71,415.92
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,304.5,222.37
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,658.78,488.57
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,978.8,702.35
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,847.31,613.19
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,704.89,510.7
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,698.23,508.56
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,689.85,504.41
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,599.1,440.74
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,519.08,383.63
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,677.17,505.42
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,798.72,593.0
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,757.46,564.93
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,715.21,537.25
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,670.52,507.82
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,622.99,475.95
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,569.09,437.75
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,516.33,399.44
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,457.68,355.67
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,401.45,312.38
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,336.06,260.92
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,275.74,211.76
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,207.55,155.52
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,146.9,104.13
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,69.16,28.67
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,14.74,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,23.3,12.13
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,32.98,22.21
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,42.15,30.57
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,46.79,34.71
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,77.38,44.19
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,114.75,65.78
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,157.37,96.29
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,200.84,130.72
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,248.43,169.84
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,296.25,209.78
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,349.41,253.2
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,367.9,271.87
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,369.93,274.47
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,380.87,282.41
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,387.5,286.57
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,495.55,368.38
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,641.56,474.42
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,570.95,418.88
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,481.96,348.96
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,627.59,458.29
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,804.02,577.87
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,759.53,543.2
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,700.7,496.31
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,807.15,574.11
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,922.48,647.34
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,942.89,658.61
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,960.74,669.33
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,819.33,576.14
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,656.38,459.22
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,700.73,491.3
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,749.99,524.57
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,879.72,618.32
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,990.25,689.53
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,980.41,683.59
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,967.67,677.19
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,943.64,663.81
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,923.42,652.88
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,745.56,536.63
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,562.0,406.05
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,697.49,509.25
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,797.78,580.78
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,756.25,554.97
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,716.41,531.05
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,667.88,499.62
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,619.45,467.43
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,564.56,429.21
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,510.94,390.91
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,450.04,346.36
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,392.16,302.59
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,325.8,251.22
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,262.84,200.82
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,193.68,144.24
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,133.87,94.31
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,64.19,26.93
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,15.24,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,24.16,12.59
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,34.63,23.46
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,44.55,32.45
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,50.43,37.74
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,80.25,47.4
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,117.22,68.83
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,159.67,99.13
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,202.88,132.99
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,250.29,171.43
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,297.91,210.93
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,348.07,251.85
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,396.81,290.89
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,449.87,331.82
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,498.17,368.18
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,547.05,403.72
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,593.73,436.5
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,640.22,468.02
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,683.79,497.83
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,727.69,526.41
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,766.59,549.78
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,804.13,571.97
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,837.29,592.76
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,868.45,612.25
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,897.29,629.46
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,924.09,645.34
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,945.0,658.39
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,963.36,669.97
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,976.24,678.27
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,986.37,685.03
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,803.63,566.65
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,593.59,417.84
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,693.25,489.65
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,792.64,557.74
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,890.99,629.24
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,964.42,677.26
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,947.41,667.3
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,927.58,656.41
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,901.68,641.26
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,873.52,624.68
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,844.94,607.77
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,809.25,586.1
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,768.14,561.51
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,725.96,535.87
