Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,678.25,505.19
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,630.26,473.81
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,578.43,438.65
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,525.51,401.16
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,467.15,358.51
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,411.14,316.16
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,345.87,265.63
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,285.6,217.21
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,216.68,160.7
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,156.23,109.73
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,72.62,31.37
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,14.25,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,22.51,11.25
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,32.22,21.42
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,41.42,29.78
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,46.02,33.96
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,76.08,43.24
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,113.94,64.92
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,157.11,95.8
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,201.12,130.6
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,249.04,169.87
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,297.2,210.28
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,350.71,254.3
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,399.79,294.29
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,450.31,334.33
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,499.26,372.88
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,548.66,410.79
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,596.03,445.43
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,645.45,480.48
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,688.31,510.31
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,730.13,537.6
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,769.55,562.48
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,807.45,586.05
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,841.09,607.82
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,872.69,628.19
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,901.93,645.65
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,929.07,661.67
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,949.79,674.9
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,967.9,686.57
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,981.92,695.7
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,993.16,703.19
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,999.49,707.38
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,1002.78,709.78
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,1000.51,709.08
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,995.19,706.57
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,985.37,701.03
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,972.63,693.74
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,949.91,680.1
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,925.05,665.15
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,788.07,574.58
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,640.85,468.32
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,734.81,542.46
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,804.5,593.76
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,685.49,512.29
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,562.22,422.67
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,602.91,457.05
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,624.61,476.56
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,569.96,437.54
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,516.49,398.77
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,456.5,354.07
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,399.3,310.12
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,333.63,258.21
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,273.05,208.81
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,202.74,151.06
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,143.61,101.26
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,68.39,30.05
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,14.74,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,23.37,11.78
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,33.88,22.79
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,43.83,31.82
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,47.45,35.18
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,76.07,43.14
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,114.45,64.97
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,158.15,96.17
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,201.59,130.38
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,253.22,172.74
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,302.17,214.2
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,353.37,256.94
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,403.22,297.93
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,454.92,339.28
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,508.15,380.42
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,557.8,417.79
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,605.63,452.9
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,653.17,486.83
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,697.02,517.98
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,739.65,546.26
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,779.58,571.5
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,817.87,595.36
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,851.9,617.4
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,883.72,637.94
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,910.33,653.7
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,934.14,667.61
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,955.07,680.76
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,973.36,692.26
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,986.55,699.46
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,996.9,704.94
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,1003.31,709.17
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,1006.67,711.61
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,1004.47,710.96
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,999.22,708.52
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,988.95,702.42
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,975.77,694.58
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,957.25,683.71
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,936.03,671.19
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,909.92,656.58
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,881.51,640.42
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,753.79,555.22
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,616.25,455.15
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,685.73,512.27
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,730.72,547.77
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,681.18,514.51
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,633.99,482.95
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,579.5,444.92
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,526.07,406.23
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,464.46,360.29
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,406.03,315.36
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,340.25,263.3
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,279.53,213.7
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,208.97,155.7
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,146.59,103.38
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,69.58,31.11
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,14.74,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,23.4,11.67
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,33.91,22.81
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,43.87,31.85
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,47.08,34.86
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,74.88,42.25
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,113.1,63.7
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,156.69,94.65
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,200.67,128.97
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,253.23,171.83
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,293.73,211.78
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,318.96,236.4
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,372.52,275.92
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,460.45,342.57
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,487.17,363.3
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,503.51,374.21
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,526.5,389.43
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,537.95,395.54
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,591.3,434.49
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,646.61,474.37
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,725.87,534.28
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,820.43,598.32
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,775.61,564.88
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,715.05,515.13
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,765.51,551.13
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,817.24,587.12
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,809.78,581.37
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,799.82,574.3
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,817.82,587.21
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,834.7,599.26
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,818.25,588.6
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,800.09,576.94
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,736.18,532.15
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,664.76,481.83
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,829.08,606.35
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,963.8,699.64
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,944.42,686.91
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,922.55,673.61
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,737.39,546.85
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,541.41,401.35
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,511.36,381.51
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,480.87,360.52
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,440.18,332.22
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,399.71,303.71
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,445.0,341.17
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,472.41,364.63
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,428.54,332.82
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,384.6,300.53
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,336.82,263.73
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,290.35,227.15
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,240.44,187.32
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,193.22,148.64
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,141.62,105.9
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,94.87,66.67
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,45.39,19.3
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.86,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,15.44,5.64
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,31.31,20.57
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,46.53,34.1
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,64.5,49.84
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,82.81,62.38
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,101.69,77.53
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,121.02,92.76
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,153.35,116.97
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,192.37,146.35
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,236.68,179.34
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,291.96,221.22
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,331.11,250.91
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,372.26,281.83
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,409.27,309.75
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,446.94,337.8
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,476.71,359.01
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,510.85,383.01
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,581.42,435.72
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,657.16,491.46
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,636.12,472.36
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,605.66,446.57
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,648.79,477.62
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,696.32,511.05
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,606.17,445.11
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,507.53,372.26
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,318.33,235.97
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,124.3,90.21
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,113.18,81.75
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,102.03,73.1
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,144.05,105.29
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,186.29,137.32
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,158.38,116.17
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,130.42,94.93
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,219.67,163.04
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,310.07,230.82
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,256.28,190.93
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,202.57,150.88
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,172.39,128.21
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,142.34,105.36
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,200.65,150.65
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,259.94,196.15
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,209.82,158.53
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,160.29,120.86
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,155.32,117.46
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,150.51,114.11
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,135.2,102.69
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,119.87,91.1
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,101.87,76.99
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,83.8,62.62
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,66.72,48.92
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,49.54,34.86
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,35.25,22.91
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,21.23,11.09
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,10.61,0.47
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,13.76,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,24.63,12.26
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,38.63,26.78
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,53.38,40.08
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,63.95,49.46
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,83.79,55.88
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,123.59,86.01
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,157.5,114.61
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,192.86,138.62
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,238.57,172.1
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,278.15,205.49
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,308.13,230.27
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,362.9,270.49
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,445.75,333.39
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,409.87,307.84
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,352.74,262.84
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,422.07,313.68
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,502.17,370.97
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,517.4,380.05
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,530.57,387.74
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,654.04,481.97
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,803.25,586.47
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,785.85,571.51
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,755.79,544.59
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,800.79,575.12
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,845.96,604.99
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,900.73,647.69
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,953.35,682.26
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,893.28,640.49
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,818.77,583.01
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,908.82,650.85
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,985.37,701.3
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,982.96,699.6
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,977.64,696.8
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,967.45,690.66
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,954.46,682.86
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,942.14,675.95
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,921.45,663.68
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,894.97,648.72
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,866.3,632.28
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,779.16,575.07
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,690.84,512.17
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,639.8,478.07
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,589.76,443.87
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,609.33,462.29
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,620.35,473.59
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,566.07,434.45
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,512.97,395.66
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,453.33,350.96
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,396.49,307.13
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,330.89,255.9
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,268.2,205.38
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,199.73,149.11
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,140.34,99.29
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,67.43,31.23
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,20.98,9.43
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,29.94,19.44
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,38.4,27.18
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,41.09,29.73
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,67.69,36.77
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,106.52,58.07
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,150.53,89.03
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,200.85,132.74
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,244.35,171.22
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,287.96,206.28
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,334.49,243.29
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,377.22,276.9
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,415.84,305.91
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,471.61,348.47
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,549.25,406.64
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,596.68,440.43
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,643.65,473.05
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,687.11,502.26
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,729.39,528.32
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,768.7,552.02
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,806.34,574.32
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,840.48,595.3
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,872.5,614.83
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,898.94,629.47
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,922.61,642.35
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,943.45,654.79
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,961.69,665.68
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,975.35,672.47
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,986.23,677.66
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,992.73,682.31
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,996.22,685.29
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,993.69,684.75
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,988.13,682.52
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,978.6,677.43
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,966.16,670.69
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,942.82,657.31
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,923.19,646.35
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,897.12,631.33
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,868.83,614.93
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,834.94,595.3
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,799.4,574.41
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,757.87,550.08
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,715.35,524.69
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,669.99,496.12
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,622.02,465.06
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,514.36,388.07
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,414.98,315.11
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,365.8,279.55
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,317.82,243.53
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,265.43,203.23
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,209.05,158.63
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,154.91,114.68
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,105.85,74.01
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,50.06,22.0
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,13.27,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,22.54,10.27
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,34.86,23.4
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,48.04,35.19
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,56.93,42.98
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,83.72,53.02
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,119.17,73.25
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,159.86,101.47
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,201.99,133.49
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,247.25,169.03
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,292.36,205.27
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,340.28,243.11
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,387.32,279.55
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,436.11,316.04
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,483.3,351.5
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,531.37,386.65
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,576.69,418.45
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,621.88,449.31
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,542.2,391.03
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,442.69,316.33
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,459.61,328.27
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,476.9,339.73
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,591.21,419.9
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,713.2,502.37
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,706.47,496.33
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,697.33,489.6
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,735.28,515.64
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,773.94,541.66
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,825.18,576.81
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,878.78,613.05
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,607.83,433.94
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,319.25,229.85
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,201.64,145.84
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,84.47,58.68
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,88.34,61.91
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,92.22,65.07
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,203.93,149.49
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,317.72,233.24
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,348.84,256.78
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,372.13,274.99
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,394.29,292.66
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,415.09,309.32
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,378.55,283.79
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,342.2,258.24
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,294.42,223.01
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,247.55,187.97
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,216.3,164.91
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,185.39,141.69
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,158.96,121.59
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,127.68,97.24
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,101.62,76.52
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,76.23,55.99
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,54.07,37.79
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,31.47,19.06
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,15.44,3.37
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,12.78,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,20.2,8.41
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,30.4,19.73
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,40.08,28.58
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,45.23,33.26
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,70.64,40.87
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,107.86,61.17
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,150.45,90.91
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,194.23,125.24
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,242.1,164.45
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,289.76,204.35
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,342.93,248.04
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,364.53,269.41
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,370.81,275.52
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,439.23,327.65
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,540.91,404.51
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,547.22,406.07
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,534.9,392.89
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,617.04,456.36
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,723.73,534.7
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,763.1,559.04
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,800.97,582.57
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,834.63,604.3
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,866.28,624.66
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,895.15,641.86
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,921.93,657.65
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,943.25,670.9
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,962.0,682.58
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,975.73,690.13
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,986.71,696.03
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,992.81,700.01
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,995.92,702.26
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,876.53,624.01
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,742.42,526.96
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,865.61,619.61
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,966.51,687.2
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,941.6,671.38
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,920.91,659.31
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,894.32,645.02
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,865.59,629.23
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,831.23,608.28
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,795.29,586.09
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,572.99,430.24
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,345.73,259.26
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,503.28,384.02
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,615.68,471.08
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,561.4,431.73
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,508.34,393.21
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,448.24,347.72
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,390.96,303.21
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,323.45,250.57
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,264.38,202.83
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,198.91,148.82
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,141.49,100.43
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,68.17,32.06
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,13.27,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,21.06,8.77
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,32.07,21.05
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,42.51,30.5
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,48.48,35.8
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,72.79,43.01
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,109.72,63.0
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,152.1,92.2
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,195.1,125.47
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,242.17,163.55
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,270.82,195.06
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,281.34,208.9
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,343.14,252.9
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,441.66,325.79
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,490.0,363.17
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,538.97,400.28
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,546.96,403.5
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,538.05,393.11
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,514.71,375.18
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,478.81,347.83
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,496.16,358.99
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,509.71,367.17
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,675.14,490.98
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,863.19,619.45
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,743.3,533.09
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,602.23,427.29
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,723.31,513.57
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,850.04,599.55
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,808.89,569.18
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,765.68,538.44
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,768.44,541.1
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,769.97,542.7
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,887.11,629.12
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,986.34,695.26
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,976.29,689.16
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,963.41,682.24
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,947.39,673.73
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,928.43,663.36
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,908.69,652.19
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,881.05,635.86
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,723.26,530.03
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,570.53,418.81
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,662.13,492.39
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,727.6,543.07
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,680.48,512.74
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,635.62,484.03
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,580.88,445.97
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,527.19,407.34
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,467.7,362.44
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,410.76,318.21
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,346.13,267.68
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,286.32,219.22
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,217.1,162.06
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,155.26,109.88
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,73.56,34.59
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,20.26,7.95
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,30.08,19.37
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,39.73,28.13
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,44.53,32.51
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,69.12,39.62
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,107.37,59.9
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,151.05,90.0
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,195.97,124.76
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,244.79,164.17
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,293.36,204.45
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,347.48,248.5
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,397.42,288.74
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,448.84,329.01
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,498.3,367.39
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,548.22,405.06
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,596.3,439.78
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,646.56,474.96
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,690.57,506.04
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,733.54,534.96
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,773.52,559.73
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,812.02,583.25
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,845.99,604.83
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,877.89,625.01
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,904.63,640.55
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,928.71,654.37
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,854.64,604.37
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,766.76,538.8
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,882.29,623.26
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,992.93,694.25
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,999.21,697.85
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,1002.51,700.57
