Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,1000.8,700.69
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,996.07,699.05
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,985.89,693.72
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,972.81,686.69
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,954.0,676.4
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,932.56,664.45
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,911.93,654.07
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,883.31,638.39
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,745.78,546.58
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,604.61,444.53
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,678.92,505.01
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,728.95,544.62
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,682.26,513.58
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,633.12,480.83
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,578.11,442.32
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,524.22,403.55
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,463.75,358.76
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,406.03,314.65
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,340.26,263.31
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,279.47,214.17
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,208.17,155.5
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,148.15,104.9
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,70.67,33.07
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,22.5,9.09
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,37.47,25.43
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,49.08,36.0
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,56.38,42.57
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,79.42,50.52
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,114.84,69.92
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,155.92,98.11
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,196.66,129.19
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,242.98,166.44
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,289.53,205.14
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,338.91,245.85
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,387.44,284.82
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,438.26,324.52
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,489.84,364.33
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,539.01,401.41
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,585.98,436.02
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,633.21,469.95
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,676.76,501.31
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,719.48,531.31
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,760.3,557.36
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,798.74,581.52
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,832.59,603.42
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,864.5,623.94
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,892.09,640.45
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,917.4,655.42
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,938.96,669.07
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,958.05,681.17
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,972.23,689.01
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,983.76,695.22
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,990.01,699.37
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,993.33,701.78
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,991.68,701.4
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,987.05,699.21
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,977.01,693.48
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,964.11,686.06
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,945.59,675.44
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,930.41,667.06
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,903.94,652.35
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,875.25,636.13
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,840.26,614.25
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,803.73,591.22
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,761.5,565.02
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,721.13,539.78
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,670.52,505.83
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,620.3,471.2
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,565.2,432.22
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,511.42,393.3
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,448.9,346.79
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,389.59,301.37
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,321.11,248.04
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,261.55,200.0
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,191.84,142.94
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,131.46,92.79
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,64.19,29.57
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.86,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,15.44,4.19
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,32.8,21.52
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,49.58,36.4
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,68.61,52.96
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,88.52,66.2
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,107.87,81.29
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,127.53,96.48
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,149.13,112.98
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,166.85,126.28
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,220.6,165.57
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,287.38,215.3
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,332.81,248.98
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,378.08,282.37
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,398.06,297.49
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,408.12,304.49
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,420.16,312.19
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,429.79,317.79
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,491.98,362.53
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,558.72,409.69
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,615.74,450.33
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,680.93,496.04
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,699.55,507.44
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,716.23,517.52
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,805.81,584.8
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,902.57,650.19
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,922.7,662.12
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,940.44,672.88
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,953.81,679.72
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,969.67,688.2
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,976.14,691.77
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,979.73,693.61
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,977.86,692.63
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,973.05,689.88
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,963.41,683.92
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,951.0,676.29
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,933.32,665.62
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,913.07,653.37
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,887.14,637.68
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,859.06,620.57
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,825.84,600.0
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,790.83,578.12
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,750.03,553.26
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,711.14,529.37
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,664.3,498.56
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,617.15,466.83
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,562.88,428.87
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,509.83,390.8
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,451.85,348.01
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,396.23,305.64
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,331.09,254.5
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,268.81,204.17
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,200.57,148.38
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,141.12,98.81
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,67.61,30.68
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.88,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,13.51,2.66
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,32.34,21.06
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,50.35,37.03
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,69.73,53.9
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,86.99,64.75
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,109.37,82.03
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,132.84,100.15
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,170.28,126.39
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,220.32,163.1
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,258.76,192.05
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,307.4,229.25
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,358.83,267.78
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,431.09,323.61
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,461.89,347.59
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,478.64,358.86
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,522.84,391.65
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,574.44,429.3
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,635.88,476.02
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,710.56,531.55
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,750.85,557.66
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,790.22,582.66
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,824.54,603.88
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,856.98,623.62
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,884.95,640.17
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,909.04,654.04
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,859.69,618.1
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,800.66,571.16
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,817.94,582.09
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,834.09,591.86
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,807.65,572.7
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,779.41,552.5
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,892.27,635.75
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,986.81,698.2
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,976.88,691.93
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,964.1,684.57
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,841.03,603.02
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,705.0,504.93
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,797.42,576.0
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,868.88,627.17
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,798.97,581.41
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,725.35,530.78
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,632.99,466.6
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,538.37,399.47
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,565.28,423.69
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,576.68,436.19
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,505.52,384.96
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,442.27,338.59
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,388.46,298.7
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,336.99,259.44
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,279.44,214.78
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,225.86,171.88
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,159.65,118.13
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,107.2,74.73
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,50.98,21.96
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,10.81,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,20.58,6.55
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,36.63,24.54
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,53.1,39.33
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,68.11,52.51
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,85.04,60.22
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,117.33,84.33
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,140.88,103.91
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,178.31,127.87
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,234.19,167.74
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,273.65,198.5
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,323.5,237.7
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,373.04,276.11
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,440.61,328.96
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,490.02,368.1
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,543.09,408.77
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,590.94,444.7
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,638.79,479.69
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,682.81,511.0
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,725.71,539.35
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,766.21,565.33
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,805.26,590.01
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,839.92,612.49
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,872.46,633.41
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,898.99,649.15
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,922.71,662.98
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,944.0,676.3
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,962.67,687.92
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,977.22,695.78
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,988.97,701.91
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,995.83,706.48
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,999.65,709.23
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,998.9,707.67
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,995.08,704.29
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,985.22,698.31
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,972.4,690.58
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,882.04,632.65
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,783.18,561.92
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,803.62,580.82
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,820.71,596.91
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,730.72,534.31
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,638.9,469.75
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,615.79,456.91
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,598.82,447.68
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,628.15,473.41
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,637.6,483.64
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,585.71,447.72
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,532.7,409.51
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,472.62,364.84
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,415.21,320.81
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,349.63,269.61
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,289.04,220.57
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,217.18,161.44
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,153.63,108.07
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,72.69,32.67
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,12.29,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,20.89,6.19
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,34.78,22.98
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,45.23,32.68
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,50.33,37.39
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,69.02,42.73
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,104.3,60.71
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,145.67,88.68
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,187.11,120.32
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,233.96,158.35
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,281.64,198.64
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,331.96,240.88
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,384.02,283.95
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,434.89,325.33
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,483.76,364.2
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,533.18,402.43
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,580.82,438.5
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,630.95,475.39
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,675.21,507.0
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,718.54,536.42
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,758.62,562.4
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,797.29,587.11
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,831.94,609.87
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,864.59,631.16
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,893.22,648.54
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,919.59,664.31
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,941.76,678.39
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,961.34,690.8
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,976.37,699.09
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,988.65,705.64
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,996.04,710.3
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,1000.41,713.11
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,999.22,711.26
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,994.95,707.56
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,986.17,702.58
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,974.42,695.81
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,953.79,683.32
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,930.72,669.33
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,905.33,655.2
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,883.14,643.17
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,847.71,620.79
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,810.71,597.26
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,769.2,571.64
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,726.63,544.9
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,678.85,513.07
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,629.11,479.27
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,573.76,440.03
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,519.63,400.7
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,455.61,352.76
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,395.16,306.16
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,325.68,251.76
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,265.5,202.97
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,193.66,144.05
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,131.9,92.75
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,64.16,28.12
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,10.32,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,20.0,5.09
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,35.42,23.39
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,51.57,37.83
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,67.31,51.59
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,87.96,63.12
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,113.71,78.91
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,148.96,103.52
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,178.42,117.8
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,236.57,157.92
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,285.36,199.32
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,336.55,242.47
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,386.86,284.39
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,439.01,326.82
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,492.55,369.1
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,542.54,407.68
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,590.07,443.46
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,637.23,478.02
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,681.57,509.51
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,724.78,537.92
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,765.08,563.8
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,803.74,588.27
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,838.53,610.91
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,871.19,631.99
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,897.49,647.63
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,920.88,661.3
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,942.69,675.03
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,961.88,687.06
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,975.04,693.74
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,985.37,698.66
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,992.28,702.95
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,996.19,705.42
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,994.09,702.99
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,988.99,698.79
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,978.88,694.49
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,965.86,688.4
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,947.23,677.27
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,926.05,664.55
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,900.29,648.85
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,877.76,635.32
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,842.85,613.47
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,806.34,590.46
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,765.96,566.02
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,724.5,540.42
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,677.28,510.27
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,627.92,477.92
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,572.91,439.11
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,519.07,400.14
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,458.39,354.83
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,400.57,310.32
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,334.35,257.87
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,271.32,206.58
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,201.82,149.52
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,141.68,99.21
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,67.92,29.19
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,11.8,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,20.08,4.46
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,32.44,20.91
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,45.37,32.61
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,50.85,37.65
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,68.33,42.71
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,115.5,76.6
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,147.68,105.93
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,159.42,117.53
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,168.3,126.59
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,192.46,144.69
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,217.12,162.96
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,302.02,223.61
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,436.89,324.26
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,452.69,337.06
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,448.9,332.7
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,526.64,392.5
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,634.59,473.46
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,678.96,504.29
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,722.28,532.88
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,762.76,558.54
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,801.87,582.96
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,836.76,605.27
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,869.58,626.06
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,897.54,642.51
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,923.01,657.25
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,945.43,671.4
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,965.24,683.9
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,979.98,691.82
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,991.89,697.99
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,998.89,702.58
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,1002.83,705.37
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,1001.69,705.07
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,997.47,702.96
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,988.2,697.76
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,975.96,690.79
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,956.68,679.4
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,934.86,666.45
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,909.3,651.06
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,881.41,634.21
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,851.93,616.27
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,815.39,593.53
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,774.9,569.17
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,733.26,543.64
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,683.23,510.72
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,635.84,479.18
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,581.32,441.45
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,527.86,403.25
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,465.9,357.52
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,407.07,312.73
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,340.2,260.87
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,278.54,211.38
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,204.77,151.62
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,143.08,100.38
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,68.42,28.88
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,11.8,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,20.07,3.71
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,33.99,22.23
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,44.61,32.1
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,51.3,38.19
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,68.63,43.88
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,100.35,58.09
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,139.15,82.99
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,183.78,116.7
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,234.08,157.08
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,243.37,176.05
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,232.56,174.78
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,257.38,192.68
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,282.48,210.39
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,351.11,260.58
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,432.4,319.4
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,459.37,337.74
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,485.1,354.94
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,586.55,432.96
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,718.77,530.24
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,693.11,505.5
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,652.89,469.83
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,653.94,469.33
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,653.58,467.52
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,687.94,490.12
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,724.65,513.8
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,628.99,446.69
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,525.91,373.61
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,648.06,459.51
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,774.09,544.08
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,807.35,566.94
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,843.52,592.01
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,855.32,600.36
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,865.23,607.72
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,860.06,605.26
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,852.66,601.54
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,808.37,572.65
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,755.89,538.53
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,821.54,589.64
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,862.55,619.54
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,783.52,568.2
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,702.21,511.82
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,595.61,438.79
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,505.54,374.95
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,508.88,380.76
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,514.44,387.26
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,508.74,385.91
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,498.68,380.69
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,436.48,334.0
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,375.06,287.04
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,309.19,236.56
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,249.1,188.88
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,180.7,133.54
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,115.6,80.44
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,54.44,21.38
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,10.32,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,19.55,2.58
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,35.09,23.07
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,51.84,38.16
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,64.72,49.57
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,84.54,59.02
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,108.29,76.69
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,120.06,90.77
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,144.07,108.67
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,173.6,130.78
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,189.73,142.98
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,205.13,154.37
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,251.86,188.92
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,301.74,225.47
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,361.39,269.54
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,432.6,321.86
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,471.74,349.67
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,517.37,381.78
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,595.71,440.98
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,691.62,511.6
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,732.78,538.97
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,771.73,563.77
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,805.6,585.75
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,837.85,606.56
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,773.46,556.75
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,693.36,493.47
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,691.85,492.29
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,689.09,489.87
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,738.38,523.63
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,786.59,556.02
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,738.09,522.27
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,682.68,484.08
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,835.27,597.1
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,971.25,690.07
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,961.49,683.54
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,948.97,676.33
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,929.98,665.04
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,908.59,652.26
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,882.3,636.3
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,853.91,618.94
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,820.68,598.49
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,783.01,574.9
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,740.12,548.46
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,696.54,521.13
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,642.36,483.73
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,589.42,446.35
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,529.35,403.87
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,474.98,364.47
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,406.92,313.52
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,344.33,265.5
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,271.59,209.19
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,212.37,161.88
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,144.58,107.07
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,80.01,55.06
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,37.85,13.07
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,9.34,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,17.89,0.91
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,37.05,24.52
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,54.01,39.95
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,65.8,50.47
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,84.04,58.86
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,112.77,73.08
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,151.94,99.1
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,189.91,126.47
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,234.47,160.91
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,269.46,194.72
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,293.64,217.72
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,348.4,258.07
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,425.74,317.17
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,474.47,355.56
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,524.25,393.86
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,571.41,429.51
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,621.27,466.26
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,665.48,497.95
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,709.14,528.56
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,749.6,556.02
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,788.94,581.52
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,824.08,604.81
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,857.49,626.8
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,883.85,642.79
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,907.52,656.92
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,929.7,671.2
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,949.59,683.97
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,963.72,691.53
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,975.26,697.42
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,982.11,701.54
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,986.14,703.92
