Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,669.32,482.91
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,713.54,511.91
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,754.71,537.67
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,794.16,562.09
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,829.59,584.28
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,862.86,605.02
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,892.13,622.62
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,918.86,638.59
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,941.53,653.02
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,961.49,665.86
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,976.75,675.87
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,989.09,684.21
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,996.44,689.22
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,1000.67,692.47
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,1000.71,692.15
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,997.54,689.98
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,988.31,686.73
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,976.01,681.67
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,958.67,672.09
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,938.44,660.74
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,913.27,645.98
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,885.63,629.66
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,851.94,609.36
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,816.29,587.68
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,775.04,563.06
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,737.28,540.47
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,689.86,509.98
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,642.05,478.76
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,587.86,442.74
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,534.47,405.01
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,475.46,361.93
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,417.11,317.84
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,351.11,266.49
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,290.23,217.29
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,217.19,157.54
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,153.83,103.12
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,69.95,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,14.74,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,20.75,10.34
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,28.95,18.57
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,33.02,22.36
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,36.84,25.7
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,72.48,35.96
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,115.76,61.21
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,163.92,96.21
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,213.12,134.94
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,262.6,175.86
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,314.56,218.71
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,365.86,260.09
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,422.58,304.14
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,473.06,343.14
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,523.88,381.24
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,572.64,416.8
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,620.99,451.07
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,667.2,483.74
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,712.3,513.81
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,753.31,539.07
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,792.62,562.92
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,828.35,585.44
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,861.93,606.49
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,890.88,623.24
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,917.06,638.19
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,939.36,652.06
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,958.91,664.29
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,974.19,672.55
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,986.53,679.08
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,994.86,684.67
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,1000.07,688.5
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,999.13,688.68
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,995.01,687.07
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,985.77,682.07
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,973.47,675.31
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,953.76,664.36
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,931.52,651.88
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,905.76,636.88
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,877.59,620.34
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,844.01,600.25
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,813.66,582.19
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,772.58,558.06
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,730.29,532.77
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,681.55,502.59
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,632.59,471.61
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,580.0,436.17
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,526.37,398.3
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,464.94,352.8
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,406.38,308.06
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,339.49,256.4
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,277.87,207.03
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,204.6,147.91
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,141.23,94.14
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,63.14,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.42,11.46
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.28,22.15
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,39.83,28.09
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,45.42,32.96
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,77.79,42.44
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,119.15,66.48
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,162.29,97.45
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,210.17,135.09
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,258.97,175.31
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,313.54,219.92
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,363.37,259.95
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,415.24,300.38
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,465.54,339.24
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,516.39,377.3
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,568.37,414.97
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,616.99,449.32
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,662.45,480.56
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,706.91,509.78
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,747.86,535.54
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,787.37,560.12
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,823.39,583.18
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,857.34,604.84
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,886.83,622.33
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,913.89,638.22
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,936.57,652.38
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,956.52,664.92
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,972.24,673.8
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,985.04,680.96
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,992.39,685.96
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,996.62,689.17
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,995.21,689.03
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,990.64,687.07
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,981.96,682.38
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,970.23,675.91
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,950.08,664.25
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,927.41,651.09
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,901.77,637.4
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,873.74,622.1
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,839.42,601.55
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,808.45,583.08
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,767.2,558.52
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,724.79,532.82
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,675.79,501.05
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,626.59,468.63
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,574.1,433.03
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,520.56,395.09
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,459.29,349.45
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,400.88,304.58
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,333.97,252.76
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,272.44,203.33
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,199.48,144.0
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,136.46,90.13
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,60.63,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,22.46,11.3
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.15,22.83
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,40.89,29.04
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,46.43,33.96
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,77.52,43.09
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,118.81,67.0
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,161.11,96.97
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,208.55,133.94
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,257.38,174.21
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,312.04,218.97
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,361.57,259.38
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,413.2,300.41
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,463.53,339.36
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,514.41,377.41
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,566.04,414.0
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,614.15,446.95
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,659.53,477.88
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,703.9,506.79
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,744.67,531.84
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,783.87,555.58
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,819.3,577.84
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,852.65,598.69
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,881.33,615.6
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,907.4,630.85
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,929.31,644.09
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,948.56,655.73
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,963.16,664.98
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,974.88,672.58
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,981.67,676.87
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,985.42,679.43
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,983.62,679.13
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,978.74,677.09
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,969.84,672.3
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,957.98,665.8
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,936.49,653.39
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,918.41,643.24
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,891.64,627.59
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,862.59,610.51
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,827.16,589.24
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,790.14,566.8
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,748.48,542.2
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,708.55,518.37
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,657.24,485.44
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,606.39,451.54
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,550.86,413.65
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,496.68,375.54
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,432.45,328.68
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,371.81,282.94
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,302.51,229.05
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,242.36,180.63
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,171.77,123.69
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,111.25,72.73
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,50.47,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.93,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,21.24,10.15
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,37.79,25.83
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,58.56,43.91
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,79.02,61.47
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,96.94,72.06
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,120.37,89.59
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,157.61,110.74
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,219.0,151.88
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,261.85,185.76
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,308.21,222.6
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,352.59,257.31
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,400.38,294.0
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,445.91,328.15
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,493.2,362.49
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,538.07,394.34
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,585.34,426.88
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,628.75,456.47
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,671.92,485.22
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,713.4,511.65
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,755.91,537.88
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,790.38,559.31
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,823.27,579.66
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,856.27,599.96
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,888.16,619.45
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,736.02,517.68
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,562.1,393.09
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,762.57,538.03
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,955.88,663.76
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,832.05,581.21
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,686.91,478.46
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,835.62,586.08
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,962.0,668.69
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,811.07,569.73
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,641.96,450.65
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,782.38,554.76
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,895.82,633.75
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,681.98,490.46
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,454.16,326.95
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,409.02,297.18
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,364.21,266.4
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,447.92,331.91
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,522.99,390.0
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,481.54,361.9
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,439.7,333.31
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,310.27,236.38
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,192.04,145.06
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,160.87,121.56
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,125.13,93.87
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,96.7,71.39
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,69.01,49.17
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,45.8,30.28
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,22.21,10.72
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,11.1,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.86,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,26.22,13.7
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,42.04,29.57
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,56.45,42.48
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,75.08,58.65
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,95.82,72.25
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,114.34,86.4
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,138.42,104.77
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,163.58,123.84
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,205.18,154.56
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,246.81,185.3
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,249.31,187.64
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,242.26,182.14
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,313.79,235.4
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,387.56,289.62
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,470.99,352.49
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,582.0,434.74
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,624.89,465.4
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,667.58,495.68
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,588.1,433.54
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,491.51,357.63
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,519.45,377.53
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,546.7,396.26
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,533.81,385.67
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,518.17,373.4
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,655.62,472.52
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,798.63,571.15
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,695.21,497.57
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,579.96,415.65
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,771.91,557.51
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,951.3,679.46
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,951.02,678.57
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,947.89,677.5
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,937.57,672.93
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,924.55,666.74
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,906.8,656.21
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,886.49,644.11
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,613.12,455.21
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,326.5,241.22
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,347.54,258.82
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,367.88,274.88
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,488.61,369.3
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,587.65,445.5
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,518.13,395.46
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,459.85,353.36
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,475.43,368.26
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,475.61,370.71
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,411.25,321.33
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,354.11,276.33
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,288.29,223.67
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,228.59,174.49
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,161.54,119.03
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,103.49,68.28
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,36.9,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.88,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,26.53,13.66
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,45.4,32.35
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,59.59,45.11
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,75.04,58.57
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,103.92,74.35
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,127.92,92.37
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,163.25,113.06
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,214.45,147.63
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,245.68,177.53
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,262.72,194.53
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,320.67,235.5
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,397.93,292.18
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,410.86,303.62
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,404.79,299.1
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,421.38,310.3
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,435.26,319.01
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,497.88,364.1
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,562.32,409.8
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,645.18,471.19
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,742.61,541.41
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,681.77,493.8
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,605.07,434.75
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,644.51,463.15
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,685.14,491.54
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,784.87,564.76
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,889.26,639.13
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,903.48,648.77
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,915.54,657.74
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,921.41,661.98
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,924.79,664.73
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,877.77,630.99
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,829.53,596.34
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,862.98,623.19
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,893.49,647.43
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,881.81,641.1
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,866.99,632.5
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,838.55,615.74
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,808.35,597.61
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,523.85,394.53
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,225.34,167.67
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,431.43,329.3
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,608.05,460.84
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,577.69,439.14
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,544.94,416.55
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,488.36,375.22
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,434.02,334.81
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,373.69,289.13
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,309.71,239.68
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,244.3,188.21
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,185.32,140.57
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,123.86,90.34
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,63.51,39.9
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,24.52,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.83,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,24.11,11.48
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,39.04,26.99
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,46.25,33.79
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,55.13,41.66
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,80.99,50.28
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,120.37,72.91
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,159.15,99.76
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,204.29,134.72
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,250.79,173.43
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,300.48,215.1
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,349.18,255.37
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,400.72,297.1
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,452.91,338.16
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,502.84,376.36
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,550.94,412.11
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,599.43,447.02
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,644.69,479.64
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,689.17,510.95
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,731.17,538.04
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,770.27,562.31
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,805.47,585.18
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,838.76,606.71
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,770.26,555.75
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,683.13,487.39
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,809.64,582.53
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,937.74,668.63
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,952.63,676.44
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,964.73,683.44
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,971.48,688.2
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,975.22,691.2
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,974.45,691.82
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,970.63,690.62
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,960.83,686.78
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,948.1,681.16
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,930.09,671.07
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,909.39,659.26
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,822.84,604.16
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,728.91,537.63
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,636.93,473.35
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,557.99,416.54
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,644.24,486.84
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,704.63,535.01
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,654.25,500.49
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,602.33,464.09
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,547.54,424.91
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,493.73,385.36
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,431.02,337.69
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,371.58,291.04
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,303.76,236.34
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,240.03,183.46
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,168.23,123.74
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,107.37,69.3
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,38.46,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.83,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,23.31,10.52
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,35.26,23.81
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,44.72,32.48
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,53.65,40.39
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,78.38,48.46
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,117.76,70.87
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,157.88,99.14
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,203.43,134.77
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,249.13,177.47
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,284.87,210.45
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,324.97,242.01
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,366.21,273.86
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,356.68,268.0
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,332.55,249.57
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,318.08,238.0
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,300.7,224.06
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,308.14,229.17
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,318.67,236.43
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,370.22,273.27
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,426.68,312.74
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,464.76,339.11
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,503.98,365.99
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,350.28,256.22
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,191.09,139.37
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,479.73,352.07
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,774.92,548.69
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,872.21,614.64
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,964.06,670.16
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,892.69,623.35
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,805.55,560.97
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,713.84,500.36
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,614.68,433.16
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,605.07,428.86
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,594.7,423.31
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,554.02,395.87
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,504.53,362.36
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,697.15,504.62
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,848.23,609.13
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,672.63,490.09
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,494.29,362.01
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,613.0,455.0
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,698.67,520.57
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,651.69,489.33
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,604.33,457.38
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,547.75,417.27
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,492.55,377.18
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,431.61,331.84
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,373.45,287.13
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,305.45,234.1
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,241.68,182.57
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,171.65,124.96
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,111.88,70.71
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,40.31,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,22.91,9.82
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.34,23.82
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,43.6,31.5
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,51.41,38.47
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,74.83,45.28
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,114.28,66.88
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,160.21,107.33
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,194.4,140.3
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,234.04,164.8
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,299.59,212.41
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,349.74,253.72
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,405.22,298.14
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,454.8,337.16
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,505.13,375.53
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,554.0,411.69
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,603.18,446.93
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,650.78,480.09
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,694.85,510.0
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,736.16,536.03
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,776.22,560.59
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,812.29,583.73
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,846.35,605.46
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,878.04,624.32
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,907.78,641.82
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,930.67,656.63
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,950.78,669.8
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,966.11,678.65
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,978.48,685.74
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,985.85,690.84
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,990.06,694.12
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,989.61,694.98
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,985.99,693.98
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,976.21,688.87
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,963.36,681.94
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,945.16,671.68
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,924.17,659.69
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,898.61,644.74
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,870.62,628.19
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,835.87,607.08
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,799.3,584.61
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,762.47,562.5
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,719.49,535.84
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,670.15,504.45
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,620.76,472.35
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,564.98,433.16
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,512.59,394.8
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,450.06,347.79
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,390.69,301.65
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,322.05,246.82
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,259.33,195.0
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,185.19,133.8
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,121.35,74.79
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,44.31,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,8.85,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,19.46,7.0
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.3,20.31
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,35.81,24.75
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,39.44,28.11
