Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,62.4,33.7
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,104.25,55.77
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,147.46,85.6
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,199.04,126.12
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,248.23,167.61
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,300.04,211.6
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,351.41,255.02
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,404.11,298.5
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,458.97,342.33
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,510.24,382.28
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,559.66,419.83
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,608.83,456.12
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,654.58,488.88
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,699.23,519.34
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,740.91,546.15
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,780.99,571.56
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,816.93,594.95
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,850.68,616.75
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,881.06,635.16
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,908.99,651.88
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,931.66,666.49
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,951.48,679.33
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,966.98,688.04
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,979.44,694.88
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,987.31,700.32
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,992.0,703.86
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,990.54,702.16
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,985.89,698.56
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,976.52,694.73
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,964.06,689.0
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,941.78,675.56
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,917.19,660.68
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,890.53,644.46
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,861.49,626.64
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,831.44,608.3
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,794.51,585.27
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,753.1,559.88
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,710.59,533.33
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,659.74,499.32
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,611.56,466.48
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,555.39,426.37
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,500.52,386.2
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,436.58,337.91
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,376.19,290.79
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,307.18,236.03
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,244.27,184.35
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,168.33,121.69
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,104.67,62.96
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,37.68,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,21.31,7.69
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,41.21,28.57
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,46.96,34.3
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,53.9,40.58
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,75.65,47.08
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,115.31,68.31
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,154.45,93.95
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,201.46,129.41
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,250.32,169.95
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,302.28,213.4
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,356.52,258.3
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,409.98,301.87
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,461.17,342.78
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,513.01,382.99
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,565.95,421.91
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,615.56,457.25
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,661.93,490.16
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,707.31,521.51
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,750.21,548.82
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,791.65,574.74
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,828.22,598.34
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,862.69,620.43
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,892.64,638.36
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,920.12,654.6
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,943.68,669.43
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,964.48,682.53
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,980.51,691.2
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,993.54,698.05
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,1000.59,702.65
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,1004.45,705.39
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,1003.57,705.27
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,999.44,703.25
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,989.71,697.81
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,976.87,690.53
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,958.96,680.1
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,938.13,667.89
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,911.37,653.01
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,882.13,636.47
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,847.34,615.05
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,810.59,592.21
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,772.95,569.6
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,729.1,542.39
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,679.65,509.89
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,629.95,476.68
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,572.6,436.46
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,518.64,397.06
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,455.2,349.41
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,394.96,302.64
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,325.19,247.71
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,261.56,195.66
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,183.55,131.8
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,114.94,67.22
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,42.37,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.64,4.27
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,33.06,21.78
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,39.03,27.57
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,44.08,32.19
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,64.38,37.05
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,105.76,58.27
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,147.95,86.49
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,199.61,126.18
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,249.46,167.72
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,302.13,211.92
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,353.23,254.15
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,406.34,296.87
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,461.77,340.55
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,513.65,380.36
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,563.29,417.34
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,612.69,452.99
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,659.3,485.57
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,704.8,515.95
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,746.85,542.21
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,787.27,567.03
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,823.07,589.72
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,856.65,610.85
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,886.6,628.54
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,913.94,644.48
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,937.19,659.15
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,957.6,672.09
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,972.69,680.35
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,984.72,686.79
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,992.16,691.9
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,996.38,695.15
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,994.89,695.28
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,990.15,693.52
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,980.74,688.64
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,968.2,681.89
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,950.18,671.75
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,929.27,659.83
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,903.24,645.7
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,874.69,629.88
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,840.74,609.32
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,804.84,587.31
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,762.43,561.46
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,723.49,537.67
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,674.73,505.68
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,625.69,473.0
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,570.21,434.57
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,515.71,394.98
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,454.38,349.02
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,394.24,302.38
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,325.57,247.97
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,262.94,196.4
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,185.93,132.75
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,117.99,66.28
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,43.59,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.23,2.29
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,28.57,17.93
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,33.46,22.72
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,38.08,26.93
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,57.14,30.88
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,99.23,51.58
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,143.63,81.55
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,195.86,121.88
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,245.86,163.37
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,298.54,207.42
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,350.7,250.26
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,408.47,295.99
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,459.95,336.38
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,511.82,375.73
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,561.74,412.54
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,611.29,447.92
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,657.52,479.96
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,702.62,509.84
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,744.83,536.09
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,785.38,560.92
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,822.07,584.19
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,856.57,605.95
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,886.19,623.22
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,913.14,638.76
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,936.39,653.29
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,956.8,666.11
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,972.36,674.96
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,984.88,682.0
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,992.31,687.09
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,996.53,690.34
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,996.02,691.15
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,992.25,690.07
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,982.29,684.92
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,969.19,677.92
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,950.34,667.39
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,928.7,655.14
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,902.8,641.53
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,874.43,626.21
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,839.49,605.38
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,802.59,583.05
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,765.67,561.26
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,722.67,534.95
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,673.26,502.66
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,623.54,469.61
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,567.84,431.26
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,513.18,391.82
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,452.45,346.44
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,392.77,300.26
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,323.5,245.48
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,260.33,193.58
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,183.73,130.31
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,115.4,61.61
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,42.71,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,12.63,0.88
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,25.81,15.61
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,30.44,20.16
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,34.81,24.13
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,53.16,27.96
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,96.17,48.69
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,144.38,81.59
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,193.97,120.02
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,244.03,161.73
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,296.7,206.03
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,348.79,249.18
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,406.18,294.99
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,457.89,335.97
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,509.98,375.95
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,559.63,412.93
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,608.67,448.33
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,655.22,480.98
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,700.67,511.5
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,741.94,537.42
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,781.24,561.72
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,817.67,585.09
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,851.92,606.95
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,881.79,624.87
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,909.03,641.05
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,931.65,655.35
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,951.44,667.92
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,965.57,677.29
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,976.61,684.85
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,983.98,689.93
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,988.19,693.17
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,984.91,690.36
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,978.51,685.75
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,969.38,682.15
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,957.22,676.71
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,938.31,665.88
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,916.66,653.35
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,889.47,638.32
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,865.2,625.17
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,831.44,604.34
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,795.72,582.11
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,752.96,555.72
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,709.11,528.22
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,661.04,496.56
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,612.51,464.05
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,558.39,425.85
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,503.39,385.84
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,442.43,340.16
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,384.13,294.82
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,314.58,239.02
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,251.28,186.54
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,176.75,124.86
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,109.32,54.81
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,40.37,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,13.16,0.52
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,26.9,16.46
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,32.8,22.13
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,38.31,27.11
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,55.07,30.55
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,97.49,50.69
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,142.6,80.92
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,195.44,121.62
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,245.31,162.83
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,297.99,206.76
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,350.38,250.2
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,404.38,293.83
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,460.36,337.57
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,512.81,377.41
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,562.37,413.9
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,611.51,448.88
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,658.4,482.37
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,704.22,514.17
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,746.1,540.04
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,786.26,564.4
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,822.44,587.4
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,856.41,608.89
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,884.82,625.48
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,910.41,640.24
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,932.96,654.41
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,952.71,666.89
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,967.23,676.6
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,978.71,684.56
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,985.62,689.39
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,989.36,692.41
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,987.0,692.14
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,981.49,690.02
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,970.83,684.41
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,957.13,676.99
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,934.05,663.66
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,914.3,652.54
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,886.66,637.58
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,856.73,621.02
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,649.54,479.1
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,442.63,326.09
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,588.29,440.72
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,697.88,524.41
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,646.98,489.77
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,596.23,454.63
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,538.22,413.34
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,481.85,372.04
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,419.77,324.43
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,360.89,277.83
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,290.39,221.34
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,225.24,167.69
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,152.93,107.98
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,86.63,39.65
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,31.41,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.73,0.42
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,29.18,18.27
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,36.88,25.56
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,43.72,31.7
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,58.78,35.25
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,98.69,54.39
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,140.66,82.23
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,187.85,118.43
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,236.26,158.33
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,287.78,201.25
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,341.02,244.82
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,393.19,286.6
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,443.82,326.66
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,495.17,366.0
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,544.9,403.07
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,597.33,440.83
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,642.98,472.86
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,687.66,503.38
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,729.0,529.59
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,768.73,554.04
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,804.57,575.61
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,838.35,595.63
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,867.75,612.94
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,894.69,628.63
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,917.73,642.8
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,938.05,655.32
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,952.29,664.44
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,963.55,671.83
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,970.79,676.49
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,974.94,679.36
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,973.08,678.97
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,968.13,676.81
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,958.09,670.91
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,945.05,663.27
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,925.42,651.89
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,903.17,638.94
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,882.32,626.62
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,853.71,609.31
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,817.93,587.6
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,780.43,564.63
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,737.25,538.51
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,693.13,511.34
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,645.15,480.19
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,594.81,446.13
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,537.4,406.04
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,481.58,365.89
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,417.76,318.45
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,357.48,272.02
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,287.15,216.68
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,222.04,163.85
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,148.33,103.56
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,80.85,32.62
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,29.15,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.59,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,30.89,19.49
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,38.93,27.13
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,46.62,34.0
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,60.51,37.31
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,100.05,55.96
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,141.25,82.48
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,188.5,117.87
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,236.85,157.38
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,288.26,199.88
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,341.86,243.8
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,394.49,286.2
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,445.36,326.13
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,496.94,365.23
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,546.26,400.71
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,598.34,436.62
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,644.23,469.14
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,689.15,500.18
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,730.88,526.01
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,771.1,550.07
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,807.22,571.76
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,841.26,591.93
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,871.19,609.34
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,898.73,625.18
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,921.55,639.37
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,941.59,651.91
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,956.85,661.97
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,969.13,670.32
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,975.93,675.02
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,979.56,677.94
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,978.03,676.74
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,973.31,673.7
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,963.52,668.37
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,950.68,661.27
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,929.63,649.44
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,906.1,636.11
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,878.99,621.5
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,854.85,608.73
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,819.74,587.46
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,782.87,564.93
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,739.72,539.09
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,695.56,512.15
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,644.61,478.94
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,596.3,446.41
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,539.18,406.55
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,483.57,366.56
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,419.05,318.68
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,358.21,271.86
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,287.66,216.33
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,223.86,164.46
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,147.44,102.04
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,78.54,26.49
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,28.52,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,17.27,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,33.58,21.6
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,42.21,29.86
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,52.08,38.6
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,66.29,43.35
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,104.81,62.05
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,143.77,86.86
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,189.6,120.96
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,236.71,159.16
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,287.22,200.65
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,336.49,240.63
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,388.27,281.6
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,441.83,323.32
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,493.14,362.21
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,541.88,397.43
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,590.74,431.5
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,635.82,463.75
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,680.1,494.74
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,721.93,521.9
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,762.9,547.03
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,751.33,534.78
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,727.63,512.57
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,805.77,569.19
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,889.22,622.46
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,911.95,635.95
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,932.02,648.26
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,946.08,657.23
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,957.21,664.52
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,963.9,668.81
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,967.56,671.37
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,964.3,669.78
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,958.03,666.47
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,947.25,660.48
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,939.19,656.34
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,918.71,644.44
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,895.7,631.07
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,868.57,616.36
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,839.2,600.12
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,802.18,577.75
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,766.62,556.17
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,722.43,529.17
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,677.5,501.26
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,625.7,466.82
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,574.35,431.22
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,516.22,390.37
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,459.93,349.67
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,395.23,301.39
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,331.8,252.52
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,261.81,197.01
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,199.44,146.19
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,128.76,88.36
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,56.9,13.25
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,21.57,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.84,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.35,18.09
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,37.46,25.85
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,45.06,32.66
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,56.67,35.61
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,96.01,53.3
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,137.43,79.61
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,184.84,114.94
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,233.2,154.38
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,284.68,196.95
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,338.28,240.94
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,391.11,283.59
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,442.12,323.93
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,493.84,363.52
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,546.56,402.52
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,595.83,437.96
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,642.27,470.32
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,687.75,501.08
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,729.97,527.72
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,770.73,552.68
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,807.12,575.91
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,841.39,597.69
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,872.12,616.13
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,900.57,633.06
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,924.12,648.19
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,944.84,661.62
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,960.24,670.4
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,972.57,677.35
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,979.85,682.35
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,983.91,685.5
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,982.75,684.39
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,978.34,681.38
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,968.78,676.41
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,956.08,669.59
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,937.39,659.05
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,915.81,646.74
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,889.74,632.64
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,861.19,616.87
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,825.78,595.4
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,788.49,572.52
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,750.52,549.77
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,706.57,522.57
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,656.23,489.55
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,605.84,455.93
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,548.8,415.95
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,495.11,376.94
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,430.88,328.7
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,370.34,281.53
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,298.69,224.63
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,233.97,171.43
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,156.63,107.29
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,84.34,13.49
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,31.14,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.46,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,28.58,17.39
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,37.52,25.88
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,45.97,33.42
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,56.88,36.54
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,96.16,53.94
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,137.42,80.13
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,184.58,115.47
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,232.56,154.66
