Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,283.73,197.12
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,337.54,241.53
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,390.17,284.33
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,440.55,324.42
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,491.66,363.83
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,540.99,399.96
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,590.33,434.78
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,638.87,468.71
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,683.78,499.24
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,724.75,525.57
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,764.21,549.86
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,800.52,572.96
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,834.77,594.58
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,864.51,611.91
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,891.86,627.61
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,914.48,641.88
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,934.34,654.48
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,948.98,662.82
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,960.65,669.38
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,967.82,674.33
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,971.86,677.47
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,970.8,676.13
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,966.58,672.97
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,955.83,666.96
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,942.05,659.19
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,923.87,649.01
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,902.9,637.1
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,875.1,621.88
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,850.15,608.45
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,814.7,586.97
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,777.44,564.14
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,734.04,537.85
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,689.65,510.44
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,638.85,476.99
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,590.45,444.09
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,533.08,403.63
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,477.31,363.11
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,412.86,314.77
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,352.21,267.58
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,280.42,210.27
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,215.81,157.2
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,138.37,93.57
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,67.14,0.68
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,24.4,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,15.82,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,31.03,19.16
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,49.11,35.38
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,67.43,51.28
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,87.43,64.42
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,113.32,82.73
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,143.78,101.54
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,184.92,129.22
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,228.36,161.16
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,274.49,196.09
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,320.0,229.09
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,386.02,278.77
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,437.07,319.04
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,488.83,358.57
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,541.33,397.25
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,590.08,432.1
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,635.84,463.95
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,680.65,494.23
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,721.98,520.11
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,761.61,544.02
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,742.91,527.33
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,711.47,499.38
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,794.68,559.71
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,885.1,617.45
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,862.7,601.78
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,828.6,573.75
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,818.44,567.68
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,803.4,558.36
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,888.62,621.18
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,960.58,668.2
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,956.8,666.37
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,950.03,663.3
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,939.14,657.45
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,930.93,653.42
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,910.82,641.87
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,888.15,628.77
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,860.5,613.5
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,830.64,596.69
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,795.0,574.69
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,757.69,551.43
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,716.45,526.21
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,671.7,498.18
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,622.36,465.19
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,573.01,430.69
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,514.6,389.32
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,458.03,348.09
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,394.16,300.16
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,333.96,253.35
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,260.45,194.86
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,197.79,143.52
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,126.32,84.51
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,56.99,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,20.41,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,16.42,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,31.99,19.91
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,40.87,28.63
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,50.81,37.48
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,60.81,46.1
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,98.55,58.35
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,137.11,82.03
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,182.46,115.14
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,229.09,152.69
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,279.2,193.78
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,328.6,233.93
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,380.57,275.22
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,433.83,316.74
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,484.81,355.34
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,533.16,390.09
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,581.54,423.51
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,599.9,432.66
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,605.46,431.77
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,671.94,479.07
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,751.05,531.93
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,787.02,553.58
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,821.1,574.14
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,845.48,587.19
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,866.38,598.04
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,888.36,611.69
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,907.9,623.88
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,920.81,630.75
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,930.95,636.05
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,836.13,573.41
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,730.57,499.79
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,835.97,575.75
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,930.24,638.83
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,922.06,634.57
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,907.6,627.42
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,883.21,613.31
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,856.94,598.11
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,827.36,580.39
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,795.97,561.5
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,759.02,539.1
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,720.76,515.35
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,675.56,487.26
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,626.6,456.18
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,573.96,420.83
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,522.37,385.45
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,462.91,344.18
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,406.04,303.6
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,342.1,256.55
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,282.54,211.31
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,208.42,154.22
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,148.38,106.64
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,86.1,56.12
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,17.07,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,16.05,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,31.21,19.18
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,47.36,34.1
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,64.36,49.08
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,73.08,56.77
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,85.39,63.88
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,101.45,76.59
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,117.56,89.12
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,158.63,120.04
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,205.97,155.5
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,226.63,170.6
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,246.91,185.19
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,310.43,231.65
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,385.79,286.01
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,438.28,322.63
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,491.56,359.34
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,500.5,364.24
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,500.29,362.77
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,524.47,378.58
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,548.3,393.75
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,573.27,410.53
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,598.27,427.24
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,598.15,426.61
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,596.59,425.22
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,623.32,443.41
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,650.33,461.47
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,655.63,465.18
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,660.22,468.66
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,461.12,333.49
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,249.72,182.37
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,259.43,190.42
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,269.17,197.65
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,345.23,253.09
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,417.41,304.39
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,248.49,183.09
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,80.4,56.85
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,55.18,37.72
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,29.98,18.11
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,160.4,120.33
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,296.29,222.71
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,194.7,146.61
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,104.07,77.02
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,103.29,76.87
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,102.64,76.66
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,88.74,65.9
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,74.82,55.0
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,60.89,43.9
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,47.34,32.92
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,35.24,22.99
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,23.16,12.94
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,13.98,4.89
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.82,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.46,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,13.98,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,27.54,16.28
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,46.65,33.76
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,65.75,50.68
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,84.76,67.28
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,110.04,82.13
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,135.56,95.95
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,184.92,129.44
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,221.63,161.94
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,252.45,189.29
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,281.15,213.29
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,300.35,228.87
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,354.29,270.12
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,410.25,312.98
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,400.08,304.37
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,380.47,287.82
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,427.63,323.05
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,481.61,362.82
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,513.67,385.89
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,546.41,409.32
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,490.21,366.61
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,429.65,320.41
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,505.68,376.59
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,584.89,433.65
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,546.9,404.81
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,507.16,375.04
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,580.65,428.8
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,653.33,480.81
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,676.87,497.51
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,699.85,513.96
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,683.87,502.32
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,666.88,490.23
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,751.78,553.64
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,832.87,612.41
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,707.62,522.96
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,584.86,434.04
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,580.12,433.24
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,573.3,430.32
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,513.57,387.65
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,455.22,345.55
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,358.71,274.61
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,274.2,210.68
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,175.32,134.58
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,77.37,56.88
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,66.7,48.69
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,56.04,40.29
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,45.88,32.14
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,35.72,23.82
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,26.54,16.16
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,17.36,8.41
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,10.12,1.96
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.95,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.93,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,7.71,0.53
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,14.95,7.13
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,22.19,13.59
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,30.4,20.86
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,38.62,26.5
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,82.14,62.26
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,123.53,95.64
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,87.67,66.24
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,48.32,34.02
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,52.2,36.98
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,56.09,39.89
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,41.58,28.06
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,27.07,16.27
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,93.74,69.42
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,159.33,120.34
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,247.44,187.69
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,332.85,251.23
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,351.15,264.07
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,369.66,277.24
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,297.96,223.84
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,224.25,168.42
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,191.05,143.28
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,157.44,117.53
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,227.52,170.96
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,298.16,223.51
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,268.31,200.7
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,238.13,177.96
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,209.19,156.31
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,180.06,134.34
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,213.1,159.59
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,246.38,184.69
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,262.52,197.27
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,278.79,210.05
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,301.04,227.07
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,323.47,244.18
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,280.14,212.1
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,236.91,179.89
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,225.19,171.56
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,213.51,163.12
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,301.83,233.7
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,388.42,300.95
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,257.05,199.94
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,135.03,103.28
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,116.58,89.33
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,98.07,74.85
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,80.02,60.3
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,61.87,45.4
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,45.22,31.55
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,28.97,17.84
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,16.89,6.9
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.91,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,8.36,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,16.4,7.41
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,30.9,20.76
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,45.21,33.59
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,61.29,47.8
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,77.58,58.86
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,86.1,65.61
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,94.48,72.08
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,72.04,53.55
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,48.32,34.03
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,62.85,45.63
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,77.4,57.05
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,150.17,114.33
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,222.33,169.52
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,228.58,173.38
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,234.69,177.28
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,352.39,265.96
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,476.02,355.65
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,480.67,356.58
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,485.68,358.26
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,508.77,373.99
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,531.04,388.89
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,545.41,398.06
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,559.59,407.08
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,496.22,361.99
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,430.66,315.13
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,476.71,347.75
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,523.59,379.75
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,521.26,378.98
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,518.55,378.35
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,630.8,460.32
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,743.29,539.51
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,663.15,483.62
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,589.98,432.67
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,455.26,338.17
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,321.42,240.45
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,451.71,340.41
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,561.63,422.14
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,511.51,386.35
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,462.13,351.43
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,310.67,238.83
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,167.84,127.93
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,207.98,161.05
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,241.26,188.18
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,210.83,164.98
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,180.44,141.48
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,148.07,115.5
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,116.3,89.51
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,84.16,62.91
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,49.86,34.39
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,28.66,15.07
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,7.86,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,15.24,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,23.99,13.14
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,32.31,21.68
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,39.76,28.48
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,68.2,53.11
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,105.95,77.84
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,134.75,99.43
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,163.84,122.0
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,192.29,145.12
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,214.52,163.05
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,252.49,191.37
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,298.92,226.11
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,333.89,252.58
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,369.74,279.42
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,393.32,296.13
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,415.68,311.57
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,461.34,344.92
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,509.53,379.71
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,549.5,407.46
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,588.62,434.32
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,628.49,462.47
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,669.68,491.29
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,646.65,473.25
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,618.39,451.75
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,536.79,393.38
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,448.83,329.49
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,470.03,344.5
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,491.46,359.16
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,660.38,483.03
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,827.35,599.85
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,713.03,518.29
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,595.82,434.28
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,407.61,302.09
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,222.01,164.97
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,174.16,129.31
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,126.5,92.97
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,89.59,64.67
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,53.22,36.41
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,96.92,70.8
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,141.95,105.99
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,76.91,55.56
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,13.52,5.24
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,10.62,2.94
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,7.72,0.62
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,6.27,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.82,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.86,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.89,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.93,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.96,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.48,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,6.39,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,12.54,4.13
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,23.64,14.44
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,34.76,24.32
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,48.31,36.23
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,61.74,45.4
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,86.03,65.02
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,110.37,84.26
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,171.42,125.82
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,264.98,194.37
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,283.58,212.53
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,294.35,222.74
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,345.41,261.1
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,397.71,300.18
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,451.01,339.22
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,509.5,381.5
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,511.96,381.85
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,510.35,378.89
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,510.28,377.74
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,507.12,374.19
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,501.02,368.92
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,490.7,360.66
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,531.23,388.58
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,573.43,416.91
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,608.12,440.78
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,643.5,464.95
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,705.51,508.67
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,766.5,550.9
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,744.32,534.62
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,720.54,517.99
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,725.05,522.23
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,728.16,525.36
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,424.71,315.63
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,121.54,88.58
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,143.62,106.3
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,165.85,123.52
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,358.42,271.97
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,539.34,404.86
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,417.43,315.16
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,290.72,220.44
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,147.02,111.36
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,10.62,2.93
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,9.17,1.8
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,7.72,0.65
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,6.27,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.86,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.89,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.93,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.96,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.48,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,16.22,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,27.28,15.29
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,38.09,26.48
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,49.76,36.98
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,56.46,43.04
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,89.63,54.86
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,127.35,76.86
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,172.21,109.33
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,192.4,137.42
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,185.03,140.78
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,253.64,186.97
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,369.98,273.43
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,399.36,299.79
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,407.58,307.0
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,444.55,334.11
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,481.65,360.64
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,453.82,338.95
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,415.91,309.28
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,492.9,365.51
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,578.83,426.54
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,688.11,511.12
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,815.81,602.14
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,785.07,577.75
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,740.81,540.3
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,824.25,604.37
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,907.77,661.13
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,828.77,604.5
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,733.86,531.39
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,710.77,515.49
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,680.94,494.61
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,613.33,446.99
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,537.96,393.45
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,583.51,427.49
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,620.8,454.97
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,687.63,505.68
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,748.88,551.62
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,758.92,561.32
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,763.27,567.43
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,686.87,513.45
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,613.79,461.41
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,630.97,477.99
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,640.57,488.04
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,589.98,451.99
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,539.55,415.72
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,479.49,372.01
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,421.74,328.68
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,356.73,278.41
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,293.85,228.01
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,220.83,168.32
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,156.97,114.63
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,84.33,46.45
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,9.83,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.93,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,7.71,0.2
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,16.39,8.2
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,25.09,15.9
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,35.24,24.82
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,45.39,31.83
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,56.53,40.89
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,67.67,49.82
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,55.57,39.8
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,43.48,29.84
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,69.15,50.32
