Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,94.71,70.36
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,111.79,83.59
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,128.89,96.72
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,147.55,110.78
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,166.46,124.89
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,191.87,144.11
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,217.62,163.42
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,223.03,167.24
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,228.46,171.14
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,254.6,190.58
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,280.99,210.02
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,309.49,230.46
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,338.26,250.89
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,388.96,287.61
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,440.04,324.01
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,383.86,283.32
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,323.01,239.18
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,320.33,237.97
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,317.56,236.51
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,366.63,272.75
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,411.55,305.42
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,367.33,273.16
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,315.71,235.6
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,345.28,258.09
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,367.91,275.15
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,215.27,162.21
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,64.84,46.0
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,39.16,25.83
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,13.53,5.29
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,57.05,40.43
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,101.13,75.69
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,243.69,190.8
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,377.41,292.84
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,383.54,298.28
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,388.89,302.85
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,319.61,248.38
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,256.48,197.83
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,180.63,136.86
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,120.26,86.96
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,63.35,31.32
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,6.44,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.9,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,11.57,3.11
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,24.13,14.92
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,36.7,26.17
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,50.73,38.62
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,64.34,47.94
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,82.41,62.62
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,100.59,77.08
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,130.96,101.09
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,161.99,125.31
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,163.09,125.57
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,163.45,125.27
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,191.1,146.44
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,219.37,167.84
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,224.26,170.79
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,228.97,173.67
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,305.76,231.33
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,387.95,291.07
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,371.99,277.23
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,354.33,262.62
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,344.27,254.45
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,334.47,246.36
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,343.89,251.51
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,353.35,256.26
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,358.07,260.94
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,362.73,265.43
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,382.57,280.59
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,400.36,294.14
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,476.19,349.3
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,553.12,404.04
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,531.4,389.39
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,509.12,374.8
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,624.93,462.3
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,738.32,545.38
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,668.73,496.38
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,591.83,442.54
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,561.48,422.36
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,530.5,401.26
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,339.17,259.97
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,142.02,107.02
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,74.97,54.77
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,9.65,2.23
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,10.62,3.05
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,11.58,3.88
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,9.65,2.31
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.71,0.73
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,6.27,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.82,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.37,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.93,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.96,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.91,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.64,1.48
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,20.26,11.48
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,30.89,20.94
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,43.46,31.95
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,56.05,40.56
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,69.42,51.31
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,82.62,61.7
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,80.21,59.51
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,77.37,57.01
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,165.28,125.5
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,255.68,194.17
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,264.83,200.83
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,272.35,206.22
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,304.89,229.97
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,338.43,254.15
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,407.91,305.73
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,486.33,363.01
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,529.36,393.18
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,574.37,424.53
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,638.95,472.0
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,710.16,523.37
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,715.66,525.29
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,717.0,524.65
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,660.29,483.17
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,599.52,438.47
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,771.65,569.02
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,938.56,682.74
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,826.46,604.31
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,694.68,505.31
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,766.47,559.28
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,836.53,610.16
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,822.43,601.31
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,806.07,591.55
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,850.82,628.46
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,874.15,645.04
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,850.7,630.37
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,819.88,611.02
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,781.51,586.41
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,741.75,560.63
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,696.9,531.29
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,653.68,502.74
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,598.77,463.82
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,544.79,423.98
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,484.61,379.18
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,426.75,334.78
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,357.31,280.02
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,293.09,227.59
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,216.54,164.44
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,152.35,109.69
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,72.42,26.46
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,14.74,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,24.9,12.34
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,35.09,23.81
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,46.08,33.76
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,52.54,39.65
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,81.86,49.24
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,121.39,71.56
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,167.59,104.82
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,209.68,148.06
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,235.91,176.64
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,284.88,209.51
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,372.25,275.49
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,423.54,318.42
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,475.77,361.17
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,525.7,400.53
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,579.08,441.28
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,625.42,476.76
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,670.77,510.77
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,713.92,541.21
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,755.8,569.01
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,792.23,593.48
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,826.48,616.29
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,856.25,634.87
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,883.44,651.59
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,906.59,666.9
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,926.87,680.32
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,942.29,689.14
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,954.61,695.98
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,960.93,700.04
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,964.0,702.1
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,961.4,700.89
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,955.55,697.68
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,945.08,691.21
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,931.51,682.81
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,908.92,668.49
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,883.82,652.58
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,860.29,638.8
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,829.26,619.84
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,790.11,594.22
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,749.53,567.45
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,703.85,537.37
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,659.91,508.16
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,604.38,468.42
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,549.79,427.89
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,488.48,381.98
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,429.52,336.5
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,359.14,280.78
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,294.06,227.51
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,216.05,163.18
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,150.42,107.2
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,70.87,18.51
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,12.78,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,20.54,8.88
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,27.7,17.59
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,34.37,23.77
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,38.0,27.16
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,68.41,35.68
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,111.69,59.14
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,163.92,97.05
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,214.75,138.84
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,268.62,184.71
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,321.5,230.2
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,380.44,279.65
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,433.44,324.22
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,486.79,367.95
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,538.06,408.19
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,588.93,446.91
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,636.41,482.04
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,682.63,515.29
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,725.15,543.63
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,765.79,569.81
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,802.42,593.96
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,836.64,616.32
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,865.98,635.48
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,892.24,652.57
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,847.83,621.47
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,790.2,574.82
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,876.94,640.44
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,958.13,692.75
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,963.97,696.01
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,966.5,697.74
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,963.37,696.22
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,956.97,692.72
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,945.84,687.39
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,931.57,680.1
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,907.76,665.2
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,881.58,648.81
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,857.44,633.83
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,825.9,613.82
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,701.48,528.09
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,572.63,432.73
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,624.5,476.53
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,653.46,501.63
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,602.22,464.84
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,549.2,425.68
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,488.39,380.27
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,429.89,335.25
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,358.97,279.32
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,293.54,225.93
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,216.04,162.25
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,151.01,106.5
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,69.99,8.41
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,12.78,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,20.67,8.67
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,29.72,19.37
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,38.12,27.1
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,41.93,30.61
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,70.21,38.41
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,113.84,62.49
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,162.71,97.73
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,212.48,138.32
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,268.68,185.63
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,320.59,229.66
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,374.56,274.6
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,426.73,317.71
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,479.54,360.09
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,532.93,400.81
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,582.71,437.66
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,629.82,472.31
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,675.83,505.24
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,718.2,533.11
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,758.88,558.17
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,794.98,580.92
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,828.77,601.95
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,858.7,619.52
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,886.03,635.31
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,908.01,648.92
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,927.01,660.7
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,941.53,668.39
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,952.88,674.18
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,958.64,677.95
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,961.09,679.82
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,958.78,678.88
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,953.19,676.04
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,941.0,669.21
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,925.68,660.55
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,901.86,647.08
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,875.68,632.11
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,719.36,529.11
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,553.25,409.58
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,540.57,403.24
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,517.14,388.35
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,447.5,339.17
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,388.82,297.0
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,340.33,261.55
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,293.01,226.25
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,254.92,197.82
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,217.03,168.75
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,261.34,204.05
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,291.79,224.71
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,215.67,161.67
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,148.92,104.17
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,68.01,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,13.27,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,22.52,9.45
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,34.04,22.86
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,46.29,33.92
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,53.53,40.49
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,79.65,49.36
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,118.8,71.1
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,163.81,102.88
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,208.96,145.85
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,239.79,176.22
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,281.5,207.81
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,326.13,241.13
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,348.77,258.64
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,360.04,266.71
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,443.83,327.78
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,561.87,411.31
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,537.62,391.34
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,494.15,357.25
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,600.35,436.47
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,731.13,528.39
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,712.34,510.66
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,678.53,483.65
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,699.68,498.91
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,720.04,513.03
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,810.18,580.03
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,900.76,640.59
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,852.8,607.66
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,792.93,562.86
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,775.95,552.17
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,760.33,541.8
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,851.23,610.44
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,928.41,663.15
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,598.02,442.62
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,239.85,176.51
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,570.2,429.95
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,861.18,630.13
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,831.38,610.69
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,799.41,592.54
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,716.49,537.88
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,632.31,477.8
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,471.97,361.11
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,317.77,244.0
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,347.2,269.56
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,368.74,287.79
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,322.78,253.04
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,277.57,218.15
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,228.68,179.13
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,182.0,140.71
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,130.82,97.92
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,83.88,57.22
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,38.65,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,12.78,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,20.31,7.55
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,31.65,20.94
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,42.37,30.72
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,48.99,36.68
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,73.61,44.14
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,113.98,66.16
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,159.85,98.5
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,206.77,135.63
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,257.4,176.94
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,307.28,217.39
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,359.52,258.47
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,410.08,298.46
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,464.42,340.0
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,512.79,376.22
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,560.93,411.28
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,606.47,444.55
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,651.26,476.64
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,692.67,506.33
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,732.5,534.07
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,767.75,557.36
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,801.07,579.36
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,746.39,538.24
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,675.1,482.98
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,785.96,566.03
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,897.63,641.25
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,864.86,618.91
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,820.65,585.29
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,673.41,484.78
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,515.19,372.86
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,730.07,533.29
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,922.59,663.86
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,749.09,544.99
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,565.02,411.35
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,721.24,530.44
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,849.23,620.96
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,819.06,601.92
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,789.75,584.77
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,749.92,559.54
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,709.0,533.35
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,662.56,503.35
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,615.77,471.56
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,561.56,432.99
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,508.22,394.11
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,445.79,347.66
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,383.25,299.75
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,316.52,246.52
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,255.33,196.07
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,182.75,136.31
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,119.93,81.63
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,54.25,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.52,6.48
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.12,21.25
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,44.03,32.09
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,51.37,38.7
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,75.67,46.83
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,114.64,67.81
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,159.78,99.57
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,206.23,136.75
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,256.48,178.67
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,305.69,220.05
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,357.65,263.17
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,407.75,304.74
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,461.72,348.2
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,510.47,386.37
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,559.87,424.06
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,605.82,458.9
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,651.0,492.43
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,692.39,521.71
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,733.29,548.96
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,768.61,572.51
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,801.9,594.56
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,748.6,552.47
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,677.83,494.57
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,785.34,577.61
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,893.48,653.63
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,907.48,662.46
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,918.59,670.15
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,923.96,673.9
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,926.27,675.8
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,923.47,674.74
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,922.55,675.09
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,911.12,668.3
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,896.74,659.72
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,871.18,643.96
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,843.52,626.8
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,813.08,608.46
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,783.75,590.79
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,747.47,566.95
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,709.37,541.69
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,662.87,510.84
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,615.98,478.45
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,563.77,440.35
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,512.07,401.73
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,450.2,354.41
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,391.01,307.84
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,322.59,252.76
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,257.92,199.11
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,184.9,138.18
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,122.18,82.09
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,44.46,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,11.8,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,18.73,5.39
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,30.13,19.53
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,40.91,29.4
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,57.69,44.2
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,84.31,63.89
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,94.36,60.12
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,153.59,93.66
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,200.53,131.46
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,251.02,173.92
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,300.82,216.39
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,356.37,262.98
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,407.35,306.02
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,459.19,348.78
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,473.06,359.53
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,465.92,351.74
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,545.47,415.16
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,652.12,497.92
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,598.01,451.87
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,522.73,388.9
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,652.05,491.14
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,801.78,600.74
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,720.84,538.47
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,619.45,457.15
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,547.28,404.76
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,468.76,346.74
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,570.18,421.46
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,671.21,493.61
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,810.71,601.29
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,935.24,688.71
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,931.84,686.21
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,925.25,682.48
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,913.04,676.49
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,897.77,668.52
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,876.65,655.26
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,852.92,640.28
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,823.18,621.83
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,796.11,605.21
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,758.45,580.07
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,719.24,553.7
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,548.37,427.51
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,381.69,297.54
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,470.49,371.05
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,525.0,415.72
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,464.16,368.33
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,405.84,321.94
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,338.14,266.14
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,275.7,213.03
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,199.84,149.11
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,134.58,88.58
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,49.55,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.94,4.27
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,28.97,18.52
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,39.39,28.09
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,44.76,33.08
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,65.79,39.16
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,116.74,79.19
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,145.45,110.03
