Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,177.74,134.46
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,212.46,160.8
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,262.22,196.92
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,322.5,241.89
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,360.92,272.05
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,398.98,301.38
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,464.46,351.98
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,555.14,421.71
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,601.18,456.65
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,648.29,491.74
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,612.4,459.83
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,558.02,413.26
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,598.09,442.47
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,641.89,473.59
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,659.49,486.89
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,677.33,500.54
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,424.37,318.62
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,155.9,114.58
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,203.98,151.49
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,252.46,187.92
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,378.48,281.81
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,504.0,372.47
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,442.37,327.63
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,380.0,282.32
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,501.24,373.64
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,614.39,456.2
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,458.15,342.7
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,288.22,215.88
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,272.82,205.22
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,257.33,194.07
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,436.83,334.81
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,588.7,449.31
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,517.63,397.47
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,457.64,353.82
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,295.42,229.75
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,140.78,107.08
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,268.46,211.8
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,362.98,285.12
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,294.25,229.3
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,231.65,177.63
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,160.37,118.63
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,98.41,62.23
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,34.31,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,10.81,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,18.5,3.8
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,35.54,23.93
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,49.12,36.34
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,59.04,45.24
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,80.7,53.87
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,117.44,74.5
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,157.74,103.05
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,203.92,144.27
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,233.54,171.92
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,250.07,187.27
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,257.83,194.48
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,323.93,243.5
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,402.04,301.69
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,395.28,296.13
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,377.74,281.79
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,491.71,370.06
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,642.98,482.98
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,684.06,511.03
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,723.91,538.01
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,759.84,561.71
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,793.85,583.99
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,728.88,533.42
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,645.95,467.53
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,623.08,451.23
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,597.86,432.82
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,754.74,550.69
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,909.36,658.02
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,914.4,660.34
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,916.44,662.04
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,822.22,597.39
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,720.58,522.7
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,806.66,589.15
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,877.83,639.86
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,856.28,625.77
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,832.18,610.77
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,804.19,592.88
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,771.13,571.57
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,732.65,546.78
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,692.83,520.87
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,645.56,489.45
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,598.06,456.78
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,543.16,417.15
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,489.22,377.36
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,426.42,330.37
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,364.32,282.53
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,296.55,228.76
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,234.77,178.09
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,162.33,118.56
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,98.31,59.07
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,34.7,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.19,2.25
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,30.71,19.78
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,43.52,31.42
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,52.06,39.08
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,72.72,46.57
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,112.34,67.22
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,156.9,97.76
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,202.46,133.31
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,251.91,173.6
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,301.01,214.26
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,352.84,256.64
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,402.62,297.32
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,453.56,337.91
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,502.17,375.11
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,553.61,413.16
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,599.18,446.88
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,644.08,479.35
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,684.97,507.62
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,724.53,534.36
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,699.48,511.46
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,658.33,477.04
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,749.06,544.95
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,847.49,612.49
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,869.07,625.59
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,887.95,637.6
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,900.85,646.2
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,910.79,653.06
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,916.31,656.82
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,918.8,658.79
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,875.54,630.69
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,826.29,594.37
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,784.96,568.12
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,742.48,540.67
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,667.69,489.1
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,601.39,442.41
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,381.63,285.39
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,163.5,120.76
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,158.46,117.64
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,153.54,114.21
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,160.08,119.96
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,166.84,125.9
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,146.3,110.53
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,125.96,95.12
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,105.38,79.29
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,84.69,63.02
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,64.96,47.15
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,45.01,30.79
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,28.49,16.98
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,12.54,2.58
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,6.39,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.9,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.57,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,33.02,21.72
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,53.46,39.98
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,71.23,55.73
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,92.12,69.46
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,120.21,90.01
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,147.29,109.72
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,186.92,135.0
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,242.61,174.54
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,278.78,206.18
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,305.61,228.8
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,342.11,256.15
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,378.63,282.76
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,372.9,277.74
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,363.94,269.77
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,357.38,264.34
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,348.49,257.06
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,369.04,270.91
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,389.86,284.62
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,381.49,278.19
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,372.26,271.31
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,491.84,357.03
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,616.68,442.51
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,668.97,478.28
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,722.04,514.84
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,801.04,571.03
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,879.75,625.59
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,884.28,627.89
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,886.13,629.41
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,882.88,628.44
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,876.84,625.86
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,862.06,617.79
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,844.77,608.22
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,830.18,600.92
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,812.17,591.32
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,780.89,573.6
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,747.85,554.54
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,709.36,530.04
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,669.51,504.02
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,620.91,471.54
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,572.31,438.33
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,514.32,396.69
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,461.21,357.53
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,398.5,310.29
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,339.31,264.28
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,270.36,209.33
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,207.83,157.97
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,132.75,96.14
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,69.21,34.98
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,25.87,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.83,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.88,0.08
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,30.83,19.94
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.29,33.17
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,54.57,41.56
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,73.44,48.94
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,111.25,67.85
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,154.89,97.14
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,198.32,138.19
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,232.99,171.53
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,259.45,193.45
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,281.51,211.03
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,328.63,246.11
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,380.3,284.24
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,449.85,336.19
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,550.12,410.34
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,535.53,397.25
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,502.96,369.93
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,539.06,394.8
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,574.15,418.22
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,458.44,335.63
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,331.91,243.08
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,248.69,182.63
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,164.03,119.65
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,445.32,329.68
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,732.14,526.44
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,813.74,584.75
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,894.77,641.32
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,898.92,643.96
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,900.19,645.61
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,760.28,549.53
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,609.85,441.25
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,743.58,542.28
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,859.06,624.87
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,837.82,611.66
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,814.02,597.87
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,782.0,579.29
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,748.21,559.3
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,612.41,462.33
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,483.67,366.88
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,537.01,411.96
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,572.31,442.39
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,511.92,397.93
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,457.07,356.91
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,394.02,308.75
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,334.61,261.96
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,264.08,205.14
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,200.58,152.58
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,126.68,91.36
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,62.91,27.49
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,23.43,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,9.34,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,16.07,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,33.59,22.06
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,50.42,37.35
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,59.42,45.51
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,78.61,54.17
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,115.85,73.62
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,159.12,102.77
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,203.45,137.02
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,251.86,176.31
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,298.9,215.11
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,348.8,255.91
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,396.9,294.68
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,446.54,333.66
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,444.57,332.65
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,425.09,316.26
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,416.18,309.24
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,405.25,300.23
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,543.22,405.4
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,710.62,527.07
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,649.68,477.97
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,570.32,415.68
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,609.27,443.79
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,650.07,472.35
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,761.19,555.99
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,876.0,636.83
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,890.4,644.17
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,902.03,650.53
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,757.42,550.05
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,597.42,432.31
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,756.12,552.43
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,898.05,652.17
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,749.82,548.67
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,590.93,432.2
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,577.25,424.81
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,562.28,415.75
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,507.22,377.64
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,453.01,339.6
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,576.78,437.08
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,670.67,510.16
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,621.89,476.03
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,573.09,441.98
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,517.6,401.31
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,460.12,358.29
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,396.73,309.83
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,337.07,262.79
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,268.2,207.22
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,205.97,155.57
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,135.47,96.89
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,63.1,21.95
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,23.73,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.83,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.68,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,25.37,15.21
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,34.03,23.4
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,38.51,27.57
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,52.7,31.35
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,79.92,50.0
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,90.37,68.08
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,143.83,108.58
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,204.5,154.33
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,251.18,188.26
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,306.92,229.85
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,343.53,258.53
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,379.73,286.37
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,401.68,302.35
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,415.57,311.74
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,383.2,286.61
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,347.03,258.25
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,442.8,328.91
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,548.09,404.28
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,555.16,408.14
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,560.42,411.06
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,607.61,445.28
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,657.34,480.82
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,567.47,415.62
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,470.67,344.62
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,695.24,516.44
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,913.35,668.21
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,728.26,537.74
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,518.06,379.39
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,725.1,538.21
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,904.29,663.99
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,891.46,654.8
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,875.64,645.01
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,682.38,509.86
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,479.1,356.35
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,407.57,305.83
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,345.18,260.37
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,247.28,187.01
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,146.54,109.55
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,180.84,137.49
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,222.74,171.07
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,196.2,150.83
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,169.74,130.48
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,280.11,220.96
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,363.91,285.77
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,292.51,226.99
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,227.66,172.42
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,147.95,105.55
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,74.74,18.03
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,26.91,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,21.96,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,29.77,18.64
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,39.85,28.19
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,46.6,34.44
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,60.12,38.91
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,97.67,55.09
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,142.38,84.44
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,194.91,132.9
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,233.85,170.34
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,244.01,182.58
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,240.6,182.33
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,249.06,188.41
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,255.85,192.92
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,378.91,287.14
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,552.89,418.16
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,456.86,345.28
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,336.5,250.41
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,354.76,263.32
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,373.18,275.9
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,462.59,341.59
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,555.89,408.63
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,620.18,455.33
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,688.39,504.36
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,788.63,581.93
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,889.74,652.13
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,902.57,660.1
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,912.18,666.61
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,682.79,507.12
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,427.98,314.34
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,681.15,509.14
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,906.82,666.99
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,894.1,657.84
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,878.33,648.28
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,685.88,513.68
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,483.83,360.47
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,518.81,389.81
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,557.6,420.64
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,532.29,403.78
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,504.93,385.49
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,544.35,419.38
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,566.63,439.87
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,508.41,396.2
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,448.64,350.8
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,384.15,300.94
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,323.92,252.94
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,250.33,193.25
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,185.07,139.14
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,108.58,75.85
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,37.58,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,15.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,9.34,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,16.03,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,29.01,17.84
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,42.35,30.14
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,50.18,37.32
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,63.93,42.82
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,101.73,59.83
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,145.73,88.78
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,179.12,125.97
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,187.38,142.12
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,238.06,178.95
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,303.03,227.35
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,305.64,230.41
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,304.01,229.11
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,367.97,276.55
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,443.54,332.02
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,476.75,356.25
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,514.27,383.42
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,606.1,454.22
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,717.17,537.23
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,752.43,560.4
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,785.65,582.42
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,816.4,602.83
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,845.67,622.2
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,866.81,635.86
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,885.03,647.64
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,805.65,590.25
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,710.7,516.06
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,819.19,599.55
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,914.58,665.49
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,909.89,662.31
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,902.06,657.87
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,889.17,649.95
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,873.31,640.19
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,852.16,626.98
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,824.0,609.11
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,792.74,588.93
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,759.44,567.31
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,721.09,542.28
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,679.17,514.51
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,630.22,481.48
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,581.18,446.98
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,522.3,404.25
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,465.31,361.8
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,400.06,311.74
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,336.5,261.49
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,262.21,201.45
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,196.25,146.74
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,122.04,84.65
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,45.1,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,15.98,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,32.76,20.85
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,50.37,37.01
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,58.62,44.57
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,73.2,51.49
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,107.07,65.91
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,149.46,92.6
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,195.04,127.72
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,245.11,168.74
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,293.65,209.04
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,346.76,252.96
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,397.91,295.16
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,453.07,339.21
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,502.86,378.24
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,553.6,416.9
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,599.89,452.12
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,645.28,485.89
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,689.45,517.26
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,730.58,545.26
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,766.47,569.22
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,800.17,591.58
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,829.43,609.63
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,856.1,625.84
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,877.42,639.73
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,895.79,651.74
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,908.96,659.32
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,918.97,664.92
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,923.42,668.1
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,924.62,669.32
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,919.4,666.46
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,911.01,661.68
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,897.57,654.79
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,885.99,649.24
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,862.86,634.95
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,837.12,618.99
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,805.22,598.61
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,771.2,576.72
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,729.17,549.12
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,688.65,522.35
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,639.43,489.4
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,590.08,454.61
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,531.07,411.73
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,473.77,368.95
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,407.75,318.67
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,345.44,269.48
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,267.17,205.9
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,200.13,149.85
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,123.19,84.67
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,43.87,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,14.28,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,33.11,21.02
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,52.53,38.79
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,65.82,50.78
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,77.54,61.11
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,110.42,70.86
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,152.03,97.3
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,196.32,130.98
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,244.76,170.01
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,291.35,208.39
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,342.71,250.62
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,392.78,291.71
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,444.22,332.86
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,493.29,371.29
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,546.12,411.45
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,591.77,446.2
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,636.72,479.7
