Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,831.03,625.67
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,851.63,639.64
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,868.96,651.5
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,881.69,660.27
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,890.97,666.83
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,894.05,669.08
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,893.61,669.11
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,887.87,665.9
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,878.67,660.48
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,863.72,651.03
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,845.56,639.5
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,820.34,623.14
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,792.4,604.91
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,758.4,583.32
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,722.23,559.99
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,683.92,533.93
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,640.11,503.21
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,587.99,464.46
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,535.85,424.67
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,474.07,376.33
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,414.28,327.85
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,346.14,271.62
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,281.08,215.73
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,196.87,142.94
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,117.58,27.98
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,45.07,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,12.0,0.0
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,24.28,15.05
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,29.85,20.69
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,35.08,25.62
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,57.25,32.12
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,105.14,55.72
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,155.59,91.89
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,209.69,136.27
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,263.11,182.25
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,318.41,229.62
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,375.43,278.22
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,429.07,322.96
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,480.19,364.45
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,530.66,404.02
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,578.16,440.67
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,624.25,475.16
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,666.09,504.68
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,705.82,531.79
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,741.28,555.28
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,774.16,576.11
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,802.96,592.89
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,828.85,607.57
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,849.0,620.31
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,865.85,631.02
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,877.59,639.28
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,885.86,645.49
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,888.96,647.81
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,888.54,648.06
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,881.91,644.63
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,871.84,639.06
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,855.93,630.35
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,836.84,619.61
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,812.17,605.16
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,784.71,588.78
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,750.33,567.07
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,713.83,543.74
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,675.18,518.61
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,631.17,488.84
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,579.24,451.66
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,527.33,413.33
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,466.98,366.49
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,408.57,319.47
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,340.22,264.05
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,275.23,209.0
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,191.68,136.85
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,112.14,5.48
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,43.15,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,10.6,3.66
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,15.43,8.08
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,20.26,11.58
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,25.09,15.64
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,59.43,44.31
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,92.83,71.46
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,122.19,94.47
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,151.7,117.03
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,226.44,173.35
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,308.67,234.56
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,317.8,241.22
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,326.5,247.42
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,310.3,235.01
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,290.96,220.12
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,290.95,219.46
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,287.62,216.25
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,503.92,383.05
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,748.82,555.31
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,703.54,517.03
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,641.65,468.08
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,644.4,469.83
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,645.43,469.72
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,606.7,441.33
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,561.46,408.67
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,716.49,524.23
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,856.61,617.98
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,849.25,612.9
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,838.63,607.71
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,823.2,600.17
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,804.75,590.63
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,537.3,406.56
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,251.79,189.71
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,355.7,273.01
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,447.6,344.01
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,355.56,274.68
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,268.3,208.04
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,238.0,185.76
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,207.74,162.76
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,175.86,137.59
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,144.23,112.03
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,110.48,84.49
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,77.4,56.9
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,47.12,30.81
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,14.48,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,14.87,0.0
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,29.39,19.09
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,39.49,28.9
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,47.88,36.67
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,64.31,41.34
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,108.87,63.62
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,154.67,95.02
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,204.96,134.35
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,255.48,176.26
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,308.32,220.22
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,359.54,262.95
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,411.96,305.68
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,463.98,347.02
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,512.79,384.89
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,558.48,419.26
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,603.33,452.05
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,644.34,481.25
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,683.6,508.54
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,717.87,532.94
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,749.93,555.49
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,783.16,576.47
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,815.34,596.6
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,835.41,609.38
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,852.26,620.23
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,863.69,628.18
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,871.72,634.1
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,874.25,636.08
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,873.34,636.02
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,866.31,631.4
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,855.92,624.75
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,839.41,614.96
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,819.83,603.26
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,792.56,586.9
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,767.09,571.7
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,731.77,550.36
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,694.5,527.41
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,650.3,498.12
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,605.07,466.23
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,552.07,427.94
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,502.04,390.65
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,439.96,343.06
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,380.5,295.73
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,308.46,237.6
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,242.65,182.25
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,159.72,110.56
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,79.4,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,14.5,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,28.62,18.17
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,38.35,27.63
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,48.08,36.51
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,62.45,40.43
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,105.51,61.3
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,150.3,91.69
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,199.58,130.1
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,248.77,170.72
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,301.3,214.52
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,351.76,256.96
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,406.06,301.32
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,454.31,340.12
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,502.45,377.73
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,547.92,413.13
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,592.47,447.04
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,633.69,477.19
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,673.46,505.66
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,707.61,530.39
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,739.35,552.6
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,688.61,511.58
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,621.54,458.07
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,722.9,536.06
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,825.89,609.54
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,837.27,615.59
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,845.49,620.35
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,847.29,621.9
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,845.86,621.48
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,838.92,617.86
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,828.83,612.28
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,811.88,601.88
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,792.05,589.64
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,765.55,573.14
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,736.68,554.94
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,701.59,532.89
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,667.27,511.02
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,622.29,479.32
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,576.72,446.55
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,523.65,407.51
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,471.33,367.98
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,408.81,319.58
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,349.18,271.8
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,277.45,213.56
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,212.1,158.68
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,135.45,91.74
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,48.91,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,16.81,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,32.77,21.09
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,44.11,32.07
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,56.36,43.09
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,80.98,59.17
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,112.46,84.75
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,130.61,99.46
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,146.98,112.99
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,172.34,132.5
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,198.73,152.66
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,233.47,179.31
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,270.29,207.51
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,224.62,171.98
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,174.97,132.94
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,317.87,243.86
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,475.36,362.43
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,472.76,358.5
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,462.87,349.39
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,517.48,390.47
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,575.64,433.5
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,666.93,504.51
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,765.98,577.65
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,784.75,589.82
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,800.62,600.52
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,713.02,535.29
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,614.6,458.38
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,720.13,541.56
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,818.51,613.34
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,811.77,607.03
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,801.94,599.48
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,785.71,588.85
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,766.71,576.44
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,740.72,559.25
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,712.37,540.46
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,677.46,516.97
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,643.25,493.61
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,600.51,463.19
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,557.05,431.67
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,504.12,392.4
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,452.11,352.8
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,390.93,304.56
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,332.78,257.32
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,262.15,199.87
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,197.9,146.06
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,122.92,80.24
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,38.1,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,14.59,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,28.75,17.61
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,39.31,27.83
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,49.32,36.86
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,60.3,39.87
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,100.63,57.83
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,144.63,87.09
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,193.28,124.62
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,232.59,165.5
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,255.45,190.65
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,308.47,227.35
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,395.23,292.2
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,443.05,329.86
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,491.06,366.5
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,536.02,401.26
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,580.07,434.46
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,620.06,463.07
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,658.48,489.8
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,692.07,513.53
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,723.36,534.95
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,751.95,552.67
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,778.29,568.79
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,796.89,580.87
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,812.43,591.04
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,823.02,596.86
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,830.39,600.68
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,831.64,601.84
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,829.61,601.05
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,822.6,597.48
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,812.41,591.95
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,795.79,582.25
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,780.12,573.27
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,754.53,557.61
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,726.42,540.21
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,692.53,519.5
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,656.83,497.25
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,612.94,467.41
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,568.18,435.64
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,518.33,399.23
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,467.29,360.91
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,406.59,314.05
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,348.76,267.73
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,277.25,209.96
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,212.65,155.8
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,131.68,83.07
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,43.57,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,13.79,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,27.16,16.1
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,36.57,25.35
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,45.88,33.75
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,52.07,33.43
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,92.78,49.57
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,138.49,79.5
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,188.54,118.06
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,227.66,160.53
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,245.05,182.72
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,301.41,220.82
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,394.83,290.04
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,444.09,329.63
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,496.42,370.39
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,542.16,406.05
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,586.72,439.97
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,627.8,469.79
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,667.34,497.75
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,650.01,482.2
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,618.19,455.75
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,596.68,438.38
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,568.72,416.11
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,587.77,429.93
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,604.83,442.13
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,625.05,456.31
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,644.57,469.95
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,750.0,549.95
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,840.53,612.35
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,734.89,539.78
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,616.17,452.08
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,714.76,528.67
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,787.04,580.43
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,758.08,561.49
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,730.96,544.47
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,696.29,523.17
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,659.79,500.32
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,615.57,470.01
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,570.55,437.75
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,517.92,399.13
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,468.18,361.5
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,405.48,312.98
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,346.12,265.35
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,274.25,207.18
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,209.45,152.71
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,125.05,75.5
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,37.04,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,15.73,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,25.35,14.53
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,32.7,22.09
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,39.6,28.39
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,21.15,12.65
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,8.68,1.51
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,7.23,0.31
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,5.79,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,9.65,2.24
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,13.51,5.34
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,178.1,129.37
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,387.12,286.88
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,435.25,326.07
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,482.58,364.21
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,530.06,402.11
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,573.64,436.43
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,563.7,426.55
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,537.0,402.91
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,546.65,409.91
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,553.69,414.66
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,549.04,411.09
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,542.28,405.97
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,664.16,502.25
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,788.76,596.23
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,796.66,602.0
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,801.45,606.31
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,540.82,415.65
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,257.13,193.97
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,414.34,316.95
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,568.28,433.29
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,468.99,358.89
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,370.27,283.86
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,432.02,334.72
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,490.02,382.02
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,509.11,400.19
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,529.46,419.03
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,351.57,279.3
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,174.17,135.64
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,150.74,117.55
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,127.59,99.21
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,104.45,80.54
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,81.55,61.7
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,58.94,42.78
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,35.78,23.19
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,19.8,7.55
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.91,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,15.73,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,25.53,15.12
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,33.84,23.94
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,41.63,31.28
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,48.13,37.24
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,90.72,50.65
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,136.48,81.09
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,186.58,120.77
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,236.19,163.04
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,291.23,210.37
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,316.59,239.55
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,321.0,247.93
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,337.39,261.19
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,345.38,267.02
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,369.7,284.99
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,393.98,302.59
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,513.99,396.94
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,661.03,508.69
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,695.19,531.98
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,727.01,553.28
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,753.8,570.13
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,777.84,584.99
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,796.83,596.61
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,812.74,606.17
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,824.08,612.72
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,832.19,617.19
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,833.37,618.36
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,831.24,617.48
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,824.27,613.8
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,814.05,608.06
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,796.83,597.35
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,776.68,584.73
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,754.15,570.52
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,725.47,551.98
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,689.68,529.38
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,652.11,505.19
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,609.7,474.91
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,566.2,443.06
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,515.25,404.86
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,463.07,364.61
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,401.95,315.51
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,343.61,267.0
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,270.44,206.56
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,204.67,150.01
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,119.39,63.79
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,35.47,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,12.78,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,19.82,10.38
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,27.56,18.54
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,33.23,23.97
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,37.95,28.27
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,85.3,42.47
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,135.35,74.95
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,189.24,117.44
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,238.08,166.43
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,271.25,200.91
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,310.48,234.7
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,348.68,266.3
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,415.2,317.19
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,510.86,390.91
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,558.25,428.78
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,604.19,464.81
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,646.2,496.14
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,686.08,525.09
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,721.65,551.32
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,754.54,573.69
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,736.54,558.11
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,707.09,532.76
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,776.21,586.48
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,843.26,632.78
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,854.12,640.13
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,861.47,645.68
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,864.07,648.16
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,863.13,648.42
