Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,855.47,644.25
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,844.39,637.89
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,827.75,627.53
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,807.94,615.08
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,781.33,597.92
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,752.08,578.88
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,716.81,555.84
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,683.35,533.91
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,638.07,502.21
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,591.9,468.4
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,537.62,426.98
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,483.83,384.69
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,421.66,334.55
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,360.59,283.53
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,284.79,219.88
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,216.66,159.98
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,102.52,48.65
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,13.76,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,21.88,11.87
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,29.01,19.81
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,35.69,26.18
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,39.34,29.55
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,85.44,44.63
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,137.56,78.46
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,190.32,119.01
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,242.67,162.55
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,297.21,208.34
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,350.56,253.72
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,404.67,298.76
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,455.79,339.81
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,509.26,381.11
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,556.49,416.75
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,602.42,450.31
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,643.99,479.79
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,683.51,507.01
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,718.98,531.81
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,751.91,553.8
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,780.9,571.81
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,807.04,587.92
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,826.61,600.27
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,842.86,610.6
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,853.65,617.03
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,860.95,621.37
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,862.24,622.56
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,860.02,621.69
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,852.32,618.79
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,841.23,613.76
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,823.44,603.23
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,802.53,590.77
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,776.46,575.41
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,747.66,558.14
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,715.76,539.62
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,678.09,516.72
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,632.78,486.15
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,586.46,453.56
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,531.92,413.93
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,477.94,373.27
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,415.75,324.25
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,354.47,274.07
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,278.33,211.58
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,210.07,152.47
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,98.37,38.15
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,13.76,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,22.04,11.6
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,29.16,19.72
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,35.85,26.06
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,38.7,28.69
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,82.37,42.6
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,133.69,75.41
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,185.69,115.16
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,237.44,158.28
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,291.43,204.03
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,343.54,248.16
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,396.37,291.75
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,446.6,332.28
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,499.26,373.16
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,545.94,409.63
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,591.34,444.2
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,632.52,474.01
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,671.75,501.62
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,706.52,525.8
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,738.73,547.16
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,766.64,565.02
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,791.68,580.95
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,811.31,593.7
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,827.68,604.41
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,838.63,612.07
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,846.16,617.65
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,847.71,619.46
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,845.79,619.16
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,838.71,614.37
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,828.24,607.5
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,811.36,597.33
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,791.4,585.2
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,763.43,567.69
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,736.79,551.09
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,700.94,528.75
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,663.16,504.82
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,618.63,473.59
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,573.18,440.85
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,518.79,401.09
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,465.03,360.41
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,404.23,312.93
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,344.32,264.21
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,269.22,202.73
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,202.11,144.55
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,94.02,25.71
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,14.74,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,24.24,12.74
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,33.16,22.79
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,41.52,30.58
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,43.98,32.88
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,83.4,44.89
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,129.41,73.3
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,179.87,111.67
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,232.68,155.16
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,285.26,199.61
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,336.6,243.84
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,388.75,287.94
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,438.35,328.45
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,487.88,367.63
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,535.91,405.08
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,580.0,438.63
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,620.85,468.93
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,659.81,497.08
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,693.91,522.02
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,725.5,544.51
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,752.41,561.54
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,776.45,576.54
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,795.23,588.9
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,810.82,599.16
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,821.47,605.22
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,828.78,609.15
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,829.83,609.73
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,827.49,608.2
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,818.91,601.68
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,807.06,593.16
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,790.13,582.56
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,770.23,570.05
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,746.6,555.06
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,716.9,535.91
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,681.06,513.22
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,643.43,488.65
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,598.26,456.35
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,552.41,422.87
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,500.45,384.75
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,447.48,344.62
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,383.51,294.26
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,323.19,245.04
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,247.77,183.96
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,180.72,126.56
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,83.89,9.74
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,11.8,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,22.9,11.35
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,42.58,30.84
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,59.88,46.64
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,78.22,62.95
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,101.11,77.25
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,126.06,96.62
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,151.7,116.7
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,170.33,131.27
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,188.08,144.89
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,214.69,164.96
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,242.18,185.31
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,263.67,200.8
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,285.29,216.01
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,350.58,263.66
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,425.28,316.8
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,441.17,326.51
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,455.45,335.24
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,374.25,276.89
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,285.7,211.66
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,462.61,344.74
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,651.27,478.07
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,663.58,487.16
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,674.43,496.85
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,736.96,543.82
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,795.53,584.46
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,762.02,561.86
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,721.74,532.31
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,753.61,558.97
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,775.33,575.33
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,757.58,564.04
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,737.05,551.22
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,699.6,526.68
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,663.83,502.52
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,626.98,477.91
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,588.92,451.92
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,543.59,419.2
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,498.06,385.65
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,442.77,344.18
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,389.04,302.75
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,323.05,250.77
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,264.27,202.82
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,193.65,144.82
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,131.83,91.87
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,61.5,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.44,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.74,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,14.95,7.07
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,23.15,14.44
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,32.34,22.57
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,41.52,28.92
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,34.75,23.23
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,27.99,17.54
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,87.69,66.07
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,144.68,111.1
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,160.06,122.45
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,175.7,134.0
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,268.83,204.08
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,377.73,284.91
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,408.4,307.58
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,438.36,329.67
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,474.63,355.7
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,512.22,382.3
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,592.75,443.91
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,685.12,512.64
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,713.57,531.33
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,739.13,547.22
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,757.13,559.08
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,772.16,569.06
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,782.27,574.73
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,789.27,578.45
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,790.47,579.62
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,788.51,578.86
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,783.59,576.3
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,772.63,569.83
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,755.57,559.42
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,735.72,547.2
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,709.35,530.54
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,680.67,512.27
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,644.65,489.56
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,607.09,464.44
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,564.1,433.97
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,518.9,401.11
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,465.49,361.2
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,413.35,320.99
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,349.68,270.08
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,290.02,220.81
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,215.74,160.16
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,150.68,103.64
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,68.47,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,14.25,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,22.76,10.12
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,33.23,22.47
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,43.18,31.65
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,48.62,36.64
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,81.28,46.96
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,123.04,71.58
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,169.82,106.19
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,195.57,139.2
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,201.14,153.34
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,225.67,172.27
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,250.3,190.99
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,265.55,202.36
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,279.86,212.77
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,344.43,261.26
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,418.19,316.05
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,419.71,316.06
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,418.02,313.6
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,354.23,265.81
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,284.58,212.9
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,439.56,330.92
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,603.86,450.84
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,690.76,517.91
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,775.86,580.65
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,786.21,586.33
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,793.37,590.34
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,794.69,591.64
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,792.77,590.89
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,785.03,585.1
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,774.11,577.28
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,756.19,566.88
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,738.99,557.05
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,711.5,539.0
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,681.83,519.39
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,646.07,494.97
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,608.75,468.12
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,563.26,434.84
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,519.68,402.19
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,465.73,361.24
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,413.08,320.08
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,349.03,268.96
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,289.07,219.46
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,214.42,158.12
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,148.85,100.3
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,66.83,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,14.25,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.83,9.4
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,34.97,23.65
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,46.5,34.17
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,51.19,38.52
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,81.03,46.82
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,123.76,71.63
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,171.57,106.61
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,218.18,144.07
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,269.32,186.85
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,321.79,231.68
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,372.3,274.45
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,420.62,314.73
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,469.88,354.81
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,515.28,390.83
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,561.59,426.38
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,602.27,457.21
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,641.43,486.19
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,674.83,510.16
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,705.77,531.84
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,733.59,550.18
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,758.76,566.26
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,777.69,578.95
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,793.43,589.52
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,803.48,595.04
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,810.16,598.37
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,811.39,599.07
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,809.23,597.8
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,801.0,592.91
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,789.51,585.95
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,772.43,576.26
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,752.39,564.57
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,725.89,547.22
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,696.89,528.1
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,664.57,507.29
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,626.87,481.59
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,582.04,448.75
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,536.58,414.72
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,482.73,373.73
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,429.81,332.2
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,367.65,282.28
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,307.2,232.1
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,231.33,169.58
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,164.86,108.98
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,63.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,13.76,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,22.05,8.14
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,34.24,22.96
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,45.8,33.54
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,50.98,38.32
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,79.73,46.33
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,121.95,70.31
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,169.3,104.67
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,215.69,141.7
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,269.93,186.75
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,319.48,229.41
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,370.1,272.39
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,418.3,312.75
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,467.23,352.77
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,514.8,390.55
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,558.53,424.48
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,598.34,454.82
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,636.52,483.23
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,670.3,507.6
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,701.63,529.66
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,728.48,547.56
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,752.48,562.92
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,770.82,575.29
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,786.0,585.54
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,795.91,592.26
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,802.5,596.82
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,803.31,597.54
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,800.77,596.12
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,792.62,589.76
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,781.26,581.37
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,763.46,570.81
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,742.75,558.35
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,718.87,542.79
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,689.16,523.09
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,653.12,498.64
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,615.41,471.56
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,570.45,438.63
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,524.94,404.55
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,472.79,365.56
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,419.97,324.71
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,356.04,273.38
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,296.11,223.52
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,219.74,160.6
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,153.05,98.89
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,58.09,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.88,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,13.51,2.24
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,29.79,19.2
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,45.45,33.21
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,63.41,48.96
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,81.67,61.48
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,88.05,66.53
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,93.97,71.05
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,145.77,110.32
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,204.8,155.1
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,231.39,175.67
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,257.99,195.98
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,325.73,246.0
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,413.74,312.25
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,449.62,339.58
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,484.93,365.92
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,548.14,414.18
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,621.44,469.33
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,654.37,493.61
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,685.06,516.01
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,713.15,535.68
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,739.04,552.16
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,720.14,536.77
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,691.33,513.0
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,743.33,552.45
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,788.53,583.15
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,686.99,510.8
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,572.13,424.43
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,583.25,434.34
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,592.3,442.2
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,481.78,361.1
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,373.36,279.93
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,353.45,266.28
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,333.07,251.89
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,351.52,267.85
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,359.69,275.89
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,327.54,251.98
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,295.06,227.56
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,258.86,200.04
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,222.59,171.76
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,181.92,139.23
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,148.2,111.33
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,99.88,71.81
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,59.44,35.4
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,23.4,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,11.3,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,20.39,5.19
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,35.9,24.15
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,51.87,38.64
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,66.13,51.25
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,91.31,63.8
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,125.03,85.93
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,161.28,112.74
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,190.04,139.28
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,205.88,155.0
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,254.64,191.16
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,309.1,232.5
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,366.77,275.39
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,448.15,337.84
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,491.41,372.21
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,533.7,405.02
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,519.79,392.97
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,487.46,365.72
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,529.37,397.35
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,573.39,430.03
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,578.82,432.53
