Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,581.72,433.26
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,615.65,459.12
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,652.91,487.01
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,650.53,485.02
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,646.03,481.74
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,652.4,487.34
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,656.79,491.53
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,659.64,495.06
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,659.78,496.73
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,558.64,422.75
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,460.76,349.55
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,497.19,379.68
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,528.29,405.03
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,553.39,426.41
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,571.81,442.22
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,526.74,408.4
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,481.59,374.12
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,426.31,331.74
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,372.8,289.53
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,310.03,238.95
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,251.35,190.18
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,176.28,128.31
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,111.39,67.16
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,40.78,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,11.8,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,21.1,4.34
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,37.78,25.82
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,54.83,41.44
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,37.3,26.82
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,22.19,12.89
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,27.99,17.73
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,33.79,22.52
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,111.23,84.82
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,188.19,145.72
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,239.99,184.05
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,303.07,232.36
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,332.61,256.4
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,360.5,278.55
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,394.42,305.4
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,429.2,332.67
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,468.04,362.4
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,508.72,393.26
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,531.29,410.66
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,553.2,427.45
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,487.5,375.06
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,413.25,315.51
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,497.48,381.73
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,586.13,450.16
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,685.07,530.24
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,778.93,603.18
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,692.08,536.33
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,594.24,458.27
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,685.4,533.1
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,760.89,592.7
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,744.14,581.0
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,724.57,567.61
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,698.0,549.21
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,669.09,528.98
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,633.81,503.58
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,596.9,476.44
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,554.8,443.89
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,513.76,411.35
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,460.08,368.44
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,407.63,325.21
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,346.92,274.04
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,289.54,223.92
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,211.97,157.33
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,141.8,83.85
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,54.24,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,9.83,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,17.13,1.48
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,23.91,14.9
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,30.33,21.23
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,33.16,23.99
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,59.68,29.95
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,108.79,55.58
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,161.96,94.48
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,218.37,141.53
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,273.01,189.17
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,326.51,237.25
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,380.42,285.16
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,431.43,329.28
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,481.78,371.55
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,529.08,410.13
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,574.84,446.27
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,616.7,478.52
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,656.35,508.19
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,691.24,534.42
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,723.36,558.07
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,751.01,576.13
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,775.46,591.49
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,794.89,604.46
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,810.88,615.12
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,821.36,621.23
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,828.26,625.02
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,829.65,626.05
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,827.43,624.8
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,819.23,618.4
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,807.54,609.83
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,789.73,599.52
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,768.73,587.08
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,741.68,569.29
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,711.94,549.57
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,676.08,525.07
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,638.3,497.82
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,593.19,464.56
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,550.62,432.17
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,495.63,390.16
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,441.48,347.15
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,375.33,292.55
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,312.92,238.95
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,233.22,171.55
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,160.22,89.27
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,63.98,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,9.34,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,16.2,0.0
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,23.56,14.63
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,30.5,21.49
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,33.31,24.25
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,57.52,29.48
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,106.0,54.03
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,158.61,91.89
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,211.29,135.6
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,269.53,185.84
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,322.38,232.64
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,375.66,279.21
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,426.39,322.23
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,476.38,363.26
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,523.26,401.09
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,568.68,436.58
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,610.12,468.23
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,649.3,497.33
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,683.97,523.5
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,715.95,547.26
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,742.87,565.37
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,766.62,580.42
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,785.9,593.51
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,801.8,604.37
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,811.52,609.93
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,817.7,613.22
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,818.69,614.32
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,816.15,613.2
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,807.34,607.09
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,795.15,598.83
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,777.31,587.66
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,756.39,574.44
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,728.34,556.49
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,697.82,536.7
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,665.12,515.46
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,627.15,489.07
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,580.45,454.57
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,533.15,418.66
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,477.81,376.08
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,423.51,332.7
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,356.61,278.0
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,297.15,227.09
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,217.22,159.21
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,143.32,73.16
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,55.58,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,10.32,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,17.65,0.0
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,32.8,22.13
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,47.42,36.07
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,62.21,49.62
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,85.34,61.8
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,118.17,81.97
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,150.55,105.27
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,191.12,135.35
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,240.38,174.25
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,290.21,213.93
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,354.25,266.05
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,401.63,306.44
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,448.94,345.77
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,451.33,349.91
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,435.71,337.7
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,385.96,299.14
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,324.74,250.45
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,411.9,318.5
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,506.58,390.8
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,460.2,353.83
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,407.8,312.35
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,421.29,322.86
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,434.8,333.19
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,532.7,409.23
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,630.07,482.85
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,600.88,460.5
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,574.03,440.27
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,584.82,450.04
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,598.94,461.94
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,657.12,509.31
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,702.19,545.67
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,648.36,505.9
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,593.43,464.71
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,581.94,457.86
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,563.01,444.83
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,518.36,409.89
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,472.43,373.51
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,418.26,331.23
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,365.74,288.87
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,302.94,237.08
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,244.36,187.1
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,169.75,123.74
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,100.52,44.5
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,37.69,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,13.27,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,24.19,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,30.71,19.88
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,39.27,28.41
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,45.71,34.45
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,64.29,39.81
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,106.67,72.59
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,124.55,95.81
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,165.99,121.08
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,230.89,166.7
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,278.88,201.62
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,345.29,252.75
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,391.97,291.72
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,439.27,330.22
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,433.14,327.69
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,406.97,307.39
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,277.62,210.7
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,136.07,101.16
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,183.09,137.52
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,230.6,173.46
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,356.75,268.75
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,487.08,363.38
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,444.69,331.32
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,396.71,295.69
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,443.05,330.07
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,487.09,361.99
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,620.56,464.17
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,743.77,554.48
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,593.02,444.65
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,434.02,324.88
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,425.73,321.19
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,416.43,316.01
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,531.95,407.18
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,624.39,478.73
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,587.1,451.49
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,548.7,423.78
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,502.48,389.8
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,456.36,354.97
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,400.65,312.4
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,346.97,270.0
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,282.32,217.4
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,222.31,167.22
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,149.52,106.76
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,80.7,28.6
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,29.49,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.75,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,17.85,9.14
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,28.96,19.57
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,42.99,32.2
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,56.59,42.0
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,70.62,53.67
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,84.73,65.18
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,134.08,103.24
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,189.82,145.91
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,221.05,170.26
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,251.12,193.77
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,285.69,220.26
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,322.31,248.13
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,376.34,289.08
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,439.91,337.09
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,474.78,363.01
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,510.13,389.03
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,519.98,396.17
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,526.73,400.89
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,529.48,401.94
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,529.98,401.24
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,572.98,434.45
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,619.85,469.97
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,607.37,460.56
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,595.75,451.96
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,614.72,467.21
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,628.4,478.57
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,624.5,475.7
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,618.33,471.33
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,623.49,477.99
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,627.47,483.61
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,506.58,392.24
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,382.8,296.83
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,356.96,278.69
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,330.28,259.18
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,298.94,235.07
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,267.55,210.55
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,231.31,182.16
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,195.27,153.19
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,156.4,121.17
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,118.54,89.25
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,75.48,52.72
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,28.7,4.29
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,12.79,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,15.0,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,25.89,15.66
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,36.98,26.46
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,41.99,31.22
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,57.04,35.55
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,96.86,53.92
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,141.97,84.28
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,187.8,120.38
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,236.55,161.0
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,266.57,195.16
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,276.64,209.81
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,306.48,233.17
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,336.17,255.9
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,410.99,312.46
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,511.73,388.79
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,549.62,417.14
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,585.77,443.69
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,618.14,467.91
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,648.33,490.1
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,674.87,508.59
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,698.69,524.87
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,716.21,536.68
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,730.75,546.35
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,739.71,551.49
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,745.52,554.61
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,745.69,555.12
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,745.29,555.42
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,736.52,550.13
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,724.74,542.93
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,706.82,531.31
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,686.2,517.91
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,656.29,497.98
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,624.55,475.92
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,590.37,452.49
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,553.22,426.4
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,507.86,392.96
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,462.41,358.56
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,407.63,316.58
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,354.79,274.66
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,290.32,222.07
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,230.67,171.93
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,155.22,108.91
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,83.41,12.06
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,31.32,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,8.85,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,15.19,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,27.21,16.46
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,39.58,28.53
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,46.53,35.01
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,61.32,40.49
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,99.25,57.65
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,142.82,86.41
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,187.34,120.53
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,235.56,159.56
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,282.39,198.75
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,330.71,238.6
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,347.13,256.8
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,342.8,256.11
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,415.18,309.63
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,509.42,378.96
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,546.96,406.72
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,582.91,433.16
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,615.11,457.34
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,645.21,479.71
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,673.36,500.23
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,699.13,518.91
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,716.34,531.07
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,730.55,540.99
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,739.61,547.55
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,745.52,552.15
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,629.19,468.34
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,499.08,370.91
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,486.13,363.21
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,472.23,354.08
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,590.41,445.71
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,686.71,518.2
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,514.74,391.77
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,343.02,260.86
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,263.31,201.62
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,192.45,147.13
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,165.29,126.45
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,144.19,110.12
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,272.88,213.75
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,357.22,277.31
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,293.64,224.48
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,234.8,174.66
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,158.18,110.04
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,84.38,0.0
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,31.99,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,15.73,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,22.54,12.6
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,31.65,21.79
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,36.1,26.05
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,48.02,29.52
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,91.04,47.45
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,139.04,78.91
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,190.33,118.9
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,241.24,161.04
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,290.61,203.45
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,341.04,246.49
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,389.28,287.3
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,437.47,327.14
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,484.5,365.56
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,527.69,400.26
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,567.5,430.9
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,605.56,459.49
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,638.38,483.44
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,668.71,505.07
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,695.27,523.68
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,719.09,539.85
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,736.84,551.88
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,751.38,561.82
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,761.06,568.54
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,767.39,573.13
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,767.66,573.73
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,764.57,572.21
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,755.98,567.07
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,744.19,559.87
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,726.09,548.12
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,705.09,534.45
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,677.97,516.75
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,651.82,499.09
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,615.37,473.98
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,577.33,447.12
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,531.95,413.38
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,486.19,378.39
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,431.1,335.8
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,379.93,294.57
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,313.83,239.91
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,252.87,187.79
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,172.69,119.25
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,95.29,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,36.77,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,15.73,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,22.73,12.43
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,31.86,21.81
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,34.97,24.9
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,43.91,32.83
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,86.62,43.81
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,137.07,77.05
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,185.06,114.28
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,236.06,156.68
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,285.54,199.62
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,335.84,243.03
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,383.38,283.16
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,433.28,323.84
