Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,477.54,360.43
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,520.54,395.17
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,559.0,425.07
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,595.47,452.74
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,628.29,477.89
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,658.62,500.78
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,684.21,519.09
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,706.9,535.05
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,724.38,547.16
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,738.7,557.12
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,747.49,562.45
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,752.98,565.62
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,753.19,566.19
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,750.1,564.63
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,741.41,559.52
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,729.56,552.33
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,711.83,540.9
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,691.28,527.55
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,664.05,509.37
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,631.91,486.43
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,595.34,460.88
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,557.33,433.64
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,511.01,398.57
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,466.89,364.22
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,411.37,320.98
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,357.77,277.72
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,291.51,222.89
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,230.65,171.05
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,129.41,88.2
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,30.05,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,12.78,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,14.74,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,25.8,14.43
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,39.1,27.83
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,46.1,34.39
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,56.56,43.63
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,94.52,54.86
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,138.39,82.96
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,181.61,115.21
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,229.49,153.72
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,276.56,193.67
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,325.02,234.53
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,373.97,275.07
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,420.62,312.89
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,463.67,347.01
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,505.85,379.37
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,544.28,408.24
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,581.3,435.26
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,613.52,459.29
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,643.49,481.29
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,671.03,500.49
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,696.06,517.62
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,713.81,530.47
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,728.53,540.75
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,738.1,546.91
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,744.48,551.04
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,745.06,552.15
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,742.4,551.23
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,734.24,546.71
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,722.94,540.15
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,705.79,529.64
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,688.97,519.42
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,662.28,502.07
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,633.21,482.19
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,597.5,457.8
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,560.28,431.66
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,515.86,398.62
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,470.99,364.27
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,416.43,322.04
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,366.04,281.39
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,301.62,228.25
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,242.21,177.56
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,162.51,108.69
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,84.58,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,13.76,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,20.65,10.28
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,29.43,19.73
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,32.71,23.01
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,41.51,30.86
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,84.96,42.9
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,133.39,73.38
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,182.41,111.08
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,234.29,154.17
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,284.26,197.68
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,338.14,244.1
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,386.61,285.18
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,434.67,324.8
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,478.92,360.93
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,521.78,394.92
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,561.44,425.73
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,599.06,454.21
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,631.43,479.21
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,661.18,501.88
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,686.27,519.82
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,708.29,535.28
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,725.67,547.51
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,739.8,557.32
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,748.19,562.35
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,753.2,565.2
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,752.74,565.31
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,748.94,563.27
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,739.89,557.94
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,727.69,550.54
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,709.1,538.53
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,687.68,524.58
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,662.98,508.12
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,633.03,486.92
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,596.29,461.07
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,558.1,433.53
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,511.96,398.59
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,465.69,362.61
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,409.96,319.05
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,358.53,277.21
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,292.07,222.43
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,231.21,170.56
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,152.56,101.37
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,65.33,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,12.78,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,21.77,10.45
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,33.5,22.72
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,38.74,27.79
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,43.84,32.43
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,82.25,44.5
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,126.16,71.67
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,170.75,105.2
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,218.68,144.24
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,249.11,179.57
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,258.62,194.8
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,279.37,211.63
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,297.78,226.03
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,316.44,240.54
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,334.05,253.97
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,339.83,257.73
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,342.27,258.82
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,354.67,267.55
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,366.94,276.1
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,413.99,310.98
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,462.55,346.52
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,427.74,320.23
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,387.7,290.09
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,480.93,361.94
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,577.0,434.11
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,495.78,373.04
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,408.24,306.83
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,366.42,276.2
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,329.16,248.47
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,511.74,392.91
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,665.26,510.19
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,479.96,369.7
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,289.79,221.27
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,432.75,336.52
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,537.95,419.21
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,492.61,383.94
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,447.25,348.4
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,394.85,306.56
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,342.54,263.55
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,276.06,208.64
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,215.51,157.22
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,138.45,89.22
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,52.81,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,11.8,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,23.94,11.46
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,37.77,26.13
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,44.84,32.84
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,51.62,38.96
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,86.27,50.4
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,127.87,75.99
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,169.68,106.86
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,215.93,144.15
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,261.11,182.61
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,307.88,222.48
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,201.31,149.29
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,66.73,47.79
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,172.81,131.13
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,279.99,213.13
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,403.45,308.19
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,555.32,422.95
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,523.79,397.4
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,476.01,359.04
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,563.69,428.06
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,659.55,501.61
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,676.17,513.38
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,689.98,523.43
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,522.58,397.54
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,336.25,252.83
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,522.07,398.92
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,695.03,528.21
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,575.22,436.96
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,447.29,338.97
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,548.42,420.03
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,631.67,485.48
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,595.93,458.84
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,559.43,432.08
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,521.34,403.9
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,482.59,374.78
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,428.71,333.79
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,379.76,295.69
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,323.67,251.67
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,270.89,209.14
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,203.39,154.44
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,138.55,101.41
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,80.27,50.3
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,14.31,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.95,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,11.09,2.01
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,19.3,10.66
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,30.89,21.01
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,42.5,31.27
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,54.6,39.7
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,66.42,49.44
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,119.38,90.01
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,175.54,132.57
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,196.92,150.22
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,213.22,163.6
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,213.96,164.27
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,214.88,164.78
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,213.17,163.22
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,210.6,160.96
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,115.12,86.44
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,16.43,7.65
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,15.46,6.88
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,14.5,6.09
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,20.3,10.74
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,26.11,15.36
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,26.11,15.36
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,26.11,15.36
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,79.85,58.19
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,133.93,100.51
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,154.24,116.28
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,174.78,132.27
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,93.51,69.06
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,13.52,5.29
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,16.42,7.68
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,19.32,10.06
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,27.04,16.37
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,34.77,22.71
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,20.75,11.38
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,17.38,5.88
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,30.7,20.46
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,47.95,36.12
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,64.94,51.41
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,83.29,64.31
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,101.95,79.83
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,110.07,86.24
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,117.89,92.27
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,157.14,123.08
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,201.84,158.21
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,242.55,189.53
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,284.82,222.1
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,256.68,200.54
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,222.12,173.3
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,227.3,176.88
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,232.3,180.23
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,234.8,181.98
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,237.15,183.65
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,243.5,188.15
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,249.87,192.67
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,240.34,185.23
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,230.57,177.65
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,240.27,184.94
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,250.08,192.27
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,219.71,168.81
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,189.1,145.08
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,232.5,179.61
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,282.12,218.49
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,183.13,141.72
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,91.04,68.45
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,71.56,52.94
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,52.19,37.28
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,102.94,79.13
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,156.96,123.34
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,136.62,106.97
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,116.54,90.75
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,95.65,73.79
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,74.69,56.45
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,54.78,39.6
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,34.48,22.29
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,19.31,7.9
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,10.12,0.67
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,20.26,11.61
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,33.8,23.92
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,47.26,36.09
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,60.78,45.72
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,74.38,57.15
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,68.57,52.09
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,61.86,46.26
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,69.61,52.47
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,77.37,58.59
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,157.87,123.21
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,240.52,188.01
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,257.76,201.17
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,275.08,214.47
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,265.57,206.43
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,255.41,197.87
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,206.26,159.41
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,155.44,119.27
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,228.8,176.77
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,304.81,234.74
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,284.59,218.9
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,261.34,201.0
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,276.01,212.55
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,294.57,226.96
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,226.01,174.13
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,160.79,123.15
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,255.76,198.55
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,349.54,270.8
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,269.48,208.88
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,185.28,142.93
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,185.01,143.36
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,184.75,143.63
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,319.31,254.45
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,430.59,343.27
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,381.62,304.02
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,335.14,266.76
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,278.42,221.24
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,230.52,181.6
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,172.95,133.5
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,120.2,88.77
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,66.46,38.37
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,8.85,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,16.41,3.84
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,32.26,21.92
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,50.99,39.08
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,69.42,55.7
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,87.73,68.15
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,107.36,83.92
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,126.97,99.58
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,147.09,115.51
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,141.96,111.38
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,134.81,105.48
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,146.62,114.53
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,158.49,123.54
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,104.89,80.18
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,49.31,34.89
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,51.25,36.36
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,53.19,37.8
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,54.65,38.93
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,56.1,40.07
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,35.29,23.15
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,14.5,6.2
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,19.82,10.54
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,25.14,14.88
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,34.81,22.77
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,44.49,30.65
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,35.77,23.59
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,27.06,16.52
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,62.87,45.73
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,98.85,74.89
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,79.81,59.73
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,60.91,44.57
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,34.29,22.78
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,7.72,0.77
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.86,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,147.32,117.99
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,273.33,217.18
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,212.66,164.76
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,157.76,116.88
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,86.09,48.93
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,10.81,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,15.91,2.46
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,31.65,21.12
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,38.99,28.31
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,46.18,34.96
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,30.46,14.58
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.82,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,5.79,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,53.63,39.18
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,100.83,77.9
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,109.49,84.52
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,118.16,91.14
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,139.72,108.26
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,161.41,125.33
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,168.92,130.8
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,176.5,136.36
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,198.96,153.89
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,221.8,171.61
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,211.93,163.42
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,201.78,155.14
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,135.45,103.09
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,68.7,49.94
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,104.61,78.6
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,140.78,107.04
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,93.43,69.57
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,46.41,31.99
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,64.81,46.9
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,83.21,61.77
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,113.25,85.91
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,144.03,110.54
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,173.53,134.44
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,209.14,163.03
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,232.35,182.83
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,259.33,205.29
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,229.07,181.3
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,198.99,157.26
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,246.03,194.99
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,280.34,219.31
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,214.84,164.06
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,156.43,114.12
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,88.35,47.4
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,17.27,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,11.09,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,22.2,13.05
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,36.64,26.28
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,50.53,38.89
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,64.9,49.15
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,79.44,61.39
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,97.57,76.28
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,115.82,91.02
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,104.54,81.48
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,92.44,71.3
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,109.93,85.47
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,127.48,99.54
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,97.55,74.92
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,66.73,49.56
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,102.92,79.07
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,138.8,107.98
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,164.99,128.9
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,191.49,149.99
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,214.11,167.94
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,237.06,186.13
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,262.63,206.41
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,291.13,228.93
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,356.78,281.12
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,427.63,336.4
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,312.13,246.04
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,195.73,152.98
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,177.1,138.43
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,158.4,123.6
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,134.18,104.32
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,109.92,84.86
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,104.59,80.75
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,99.28,76.61
