Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,230.17,186.85
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,353.55,287.62
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,313.95,255.04
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,275.31,223.2
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,232.3,187.6
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,190.71,152.3
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,143.85,111.84
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,100.15,73.62
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,50.19,24.05
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,6.88,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.93,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.85,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.0,7.5,7.23,0.72
2016,11,9,8,0,0.0,11.0,3.5,14.0,11.0,10.6,3.82
2016,11,9,8,15,0.0,14.5,3.6,14.0,14.5,13.98,6.34
2016,11,9,8,30,0.0,18.0,3.7,14.0,18.0,17.36,9.26
2016,11,9,8,45,0.0,21.0,3.8,14.5,21.0,20.26,11.7
2016,11,9,9,0,0.0,24.0,3.9,15.0,24.0,23.16,14.1
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,59.92,45.15
2016,11,9,9,30,0.0,100.0,4.0,15.0,100.0,96.15,75.31
2016,11,9,9,45,0.0,90.5,4.05,15.5,90.5,87.42,67.68
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,78.35,59.86
2016,11,9,10,15,0.0,86.0,4.1,16.0,86.0,83.2,63.74
2016,11,9,10,30,0.0,91.0,4.1,16.0,91.0,88.06,67.61
2016,11,9,10,45,0.0,75.5,4.15,16.0,75.5,73.04,55.11
2016,11,9,11,0,0.0,60.0,4.2,16.0,60.0,58.03,42.63
2016,11,9,11,15,0.0,44.5,4.2,16.0,44.5,43.03,30.17
2016,11,9,11,30,0.0,29.0,4.2,16.0,29.0,28.03,17.7
2016,11,9,11,45,1.0,100.5,4.25,16.5,101.0,97.88,75.17
2016,11,9,12,0,2.0,172.0,4.3,17.0,173.0,167.66,131.42
2016,11,9,12,15,1.0,154.0,4.2,17.0,154.5,149.8,116.91
2016,11,9,12,30,0.0,136.0,4.1,17.0,136.0,131.79,102.37
2016,11,9,12,45,0.0,133.5,4.1,17.5,133.5,129.44,100.33
2016,11,9,13,0,0.0,131.0,4.1,18.0,131.0,127.08,98.29
2016,11,9,13,15,0.0,116.0,4.05,18.0,116.0,112.48,86.56
2016,11,9,13,30,0.0,101.0,4.0,18.0,101.0,97.83,74.77
2016,11,9,13,45,0.0,97.0,4.0,18.0,97.0,93.93,71.71
2016,11,9,14,0,0.0,93.0,4.0,18.0,93.0,90.02,68.64
2016,11,9,14,15,0.0,105.0,4.0,18.0,105.0,101.87,78.48
2016,11,9,14,30,0.0,117.0,4.0,18.0,117.0,113.92,88.5
2016,11,9,14,45,0.0,93.0,4.0,18.0,93.0,90.14,69.19
2016,11,9,15,0,0.0,69.0,4.0,18.0,69.0,66.71,50.03
2016,11,9,15,15,0.0,54.5,3.9,18.0,54.5,52.66,38.49
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,38.63,26.86
2016,11,9,15,45,0.0,35.0,3.7,18.0,35.0,33.79,22.87
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,28.95,18.83
2016,11,9,16,15,0.0,24.0,3.3,17.5,24.0,23.15,13.96
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,17.36,9.02
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,12.53,4.82
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.71,0.61
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.85,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.5,2.3,13.0,17.5,16.78,0.0
2016,11,10,7,30,0.0,35.0,2.3,13.0,35.0,32.71,22.0
2016,11,10,7,45,17.5,56.0,2.35,13.0,59.5,49.72,38.16
2016,11,10,8,0,35.0,77.0,2.4,13.0,84.0,67.03,54.12
2016,11,10,8,15,46.5,97.5,2.35,13.0,110.0,86.23,67.05
2016,11,10,8,30,58.0,118.0,2.3,13.0,136.0,108.74,84.79
2016,11,10,8,45,103.5,140.5,2.25,13.5,178.0,135.39,104.53
2016,11,10,9,0,149.0,163.0,2.2,14.0,220.0,170.22,131.26
2016,11,10,9,15,443.5,127.5,2.2,14.5,326.0,212.32,155.72
2016,11,10,9,30,738.0,92.0,2.2,15.0,432.0,285.71,209.25
2016,11,10,9,45,369.0,108.5,2.25,15.5,278.5,216.44,165.57
2016,11,10,10,0,0.0,125.0,2.3,16.0,125.0,119.97,93.93
2016,11,10,10,15,140.0,192.0,2.25,16.0,273.5,236.59,187.23
2016,11,10,10,30,280.0,259.0,2.2,16.0,422.0,365.69,288.05
2016,11,10,10,45,387.5,242.5,2.2,16.5,478.5,415.79,326.57
2016,11,10,11,0,495.0,226.0,2.2,17.0,535.0,471.57,369.71
2016,11,10,11,15,379.0,265.0,2.2,17.0,505.0,461.95,361.98
2016,11,10,11,30,263.0,304.0,2.2,17.0,475.0,444.77,348.08
2016,11,10,11,45,143.0,280.0,2.2,17.5,373.0,357.79,280.43
2016,11,10,12,0,23.0,256.0,2.2,18.0,271.0,261.86,204.27
2016,11,10,12,15,26.5,262.5,2.3,18.0,280.0,271.49,212.25
2016,11,10,12,30,30.0,269.0,2.4,18.0,289.0,283.65,221.85
2016,11,10,12,45,99.5,292.0,2.5,18.5,357.5,354.8,277.97
2016,11,10,13,0,169.0,315.0,2.6,19.0,426.0,431.26,336.85
2016,11,10,13,15,261.5,293.0,2.7,19.0,459.5,479.36,375.29
2016,11,10,13,30,354.0,271.0,2.8,19.0,493.0,522.68,410.11
2016,11,10,13,45,203.0,261.5,2.9,19.0,387.5,406.53,320.3
2016,11,10,14,0,52.0,252.0,3.0,19.0,282.0,290.36,228.27
2016,11,10,14,15,178.0,240.0,2.95,19.0,336.0,368.18,292.42
2016,11,10,14,30,304.0,228.0,2.9,19.0,390.0,443.02,352.39
2016,11,10,14,45,403.5,190.0,2.9,19.0,389.5,468.22,373.69
2016,11,10,15,0,503.0,152.0,2.9,19.0,389.0,482.17,386.35
2016,11,10,15,15,484.5,141.5,2.75,19.0,351.5,449.74,361.04
2016,11,10,15,30,466.0,131.0,2.6,19.0,314.0,416.57,334.95
2016,11,10,15,45,447.0,115.5,2.5,19.0,273.5,377.06,303.54
2016,11,10,16,0,428.0,100.0,2.4,19.0,233.0,337.22,271.08
2016,11,10,16,15,391.5,86.0,2.05,18.0,190.5,290.9,233.11
2016,11,10,16,30,355.0,72.0,1.7,17.0,148.0,246.18,195.23
2016,11,10,16,45,296.0,56.0,1.4,16.5,108.0,192.35,148.86
2016,11,10,17,0,237.0,40.0,1.1,16.0,68.0,142.85,104.85
2016,11,10,17,15,118.5,20.0,1.05,15.5,34.0,69.0,29.71
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,31.5,18.0,1.75,11.5,21.0,16.16,0.0
2016,11,11,7,30,63.0,36.0,2.0,12.0,42.0,31.29,20.73
2016,11,11,7,45,85.5,56.5,2.25,13.0,70.5,47.85,36.46
2016,11,11,8,0,108.0,77.0,2.5,14.0,99.0,63.92,51.13
2016,11,11,8,15,122.5,98.0,2.35,14.5,129.5,84.69,64.03
2016,11,11,8,30,137.0,119.0,2.2,15.0,160.0,111.91,83.78
2016,11,11,8,45,72.5,127.0,2.05,15.5,149.5,123.54,95.25
2016,11,11,9,0,8.0,135.0,1.9,16.0,139.0,127.41,100.85
2016,11,11,9,15,4.0,90.0,1.95,16.5,92.0,87.47,67.62
2016,11,11,9,30,0.0,45.0,2.0,17.0,45.0,43.47,30.9
2016,11,11,9,45,0.0,66.0,2.05,17.5,66.0,63.8,47.67
2016,11,11,10,0,0.0,87.0,2.1,18.0,87.0,84.16,64.19
2016,11,11,10,15,0.0,88.5,2.1,18.5,88.5,85.62,65.08
2016,11,11,10,30,0.0,90.0,2.1,19.0,90.0,87.09,66.0
2016,11,11,10,45,0.5,129.0,2.15,19.5,129.5,124.58,96.02
2016,11,11,11,0,1.0,168.0,2.2,20.0,169.0,162.08,125.52
2016,11,11,11,15,41.0,233.5,2.2,20.0,260.5,246.06,191.68
2016,11,11,11,30,81.0,299.0,2.2,20.0,352.0,333.34,258.87
2016,11,11,11,45,270.0,279.5,2.2,20.5,458.5,433.99,336.95
2016,11,11,12,0,459.0,260.0,2.2,21.0,565.0,542.7,419.03
2016,11,11,12,15,676.0,173.0,2.2,21.0,622.0,609.03,471.14
2016,11,11,12,30,893.0,86.0,2.2,21.0,679.0,674.62,522.6
2016,11,11,12,45,892.0,85.0,2.25,21.5,671.5,684.01,528.87
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,690.25,532.95
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.5,691.14,533.98
2016,11,11,13,30,881.0,83.0,2.3,22.0,633.0,688.87,532.92
2016,11,11,13,45,873.5,81.5,2.3,22.0,609.0,680.73,527.8
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,669.55,520.65
2016,11,11,14,15,592.0,152.0,2.25,22.0,489.0,562.28,438.61
2016,11,11,14,30,318.0,224.0,2.2,22.0,393.0,446.77,348.97
2016,11,11,14,45,466.0,172.5,2.2,22.0,400.5,487.65,383.4
2016,11,11,15,0,614.0,121.0,2.2,22.0,408.0,517.68,408.23
2016,11,11,15,15,585.5,116.5,2.05,21.5,368.5,482.97,382.01
2016,11,11,15,30,557.0,112.0,1.9,21.0,329.0,447.6,355.14
2016,11,11,15,45,535.5,99.0,1.8,21.0,286.5,406.68,323.04
2016,11,11,16,0,514.0,86.0,1.7,21.0,244.0,365.31,289.74
2016,11,11,16,15,469.5,75.0,1.45,20.5,199.5,315.25,248.8
2016,11,11,16,30,425.0,64.0,1.2,20.0,155.0,267.02,208.15
2016,11,11,16,45,356.0,50.5,0.95,19.5,112.5,209.09,159.0
2016,11,11,17,0,287.0,37.0,0.7,19.0,70.0,156.17,112.45
2016,11,11,17,15,143.5,18.5,0.7,18.5,35.0,73.75,28.34
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,11.5,33.0,11.87,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,66.0,24.12,14.52
2016,11,12,7,45,451.0,40.0,3.45,12.5,112.0,29.52,20.38
2016,11,12,8,0,549.0,49.0,3.6,13.0,158.0,34.69,25.35
2016,11,12,8,15,607.5,55.0,3.6,13.5,207.0,52.55,29.2
2016,11,12,8,30,666.0,61.0,3.6,14.0,256.0,95.64,50.56
2016,11,12,8,45,703.0,65.5,3.65,14.5,303.0,142.94,84.41
2016,11,12,9,0,740.0,70.0,3.7,15.0,350.0,190.17,122.96
2016,11,12,9,15,766.5,73.5,3.65,15.5,393.5,236.79,163.74
2016,11,12,9,30,793.0,77.0,3.6,16.0,437.0,284.75,206.32
2016,11,12,9,45,809.5,80.0,3.55,16.5,475.0,330.1,246.86
2016,11,12,10,0,826.0,83.0,3.5,17.0,513.0,375.32,286.54
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.0,417.8,323.11
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,459.34,357.91
2016,11,12,10,45,858.5,89.5,3.2,18.5,601.0,497.09,388.8
2016,11,12,11,0,865.0,92.0,3.1,19.0,625.0,534.36,418.35
2016,11,12,11,15,871.0,92.5,3.0,19.0,642.0,565.71,443.54
2016,11,12,11,30,877.0,93.0,2.9,19.0,659.0,594.81,466.49
2016,11,12,11,45,883.0,92.0,2.85,19.5,668.5,620.04,485.39
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,642.7,501.99
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,659.84,514.95
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,673.98,525.53
2016,11,12,12,45,885.5,91.0,2.55,20.0,670.5,682.76,532.31
2016,11,12,13,0,882.0,91.0,2.5,20.0,662.0,688.39,536.75
2016,11,12,13,15,876.5,90.0,2.45,20.0,646.0,688.5,537.13
2016,11,12,13,30,871.0,89.0,2.4,20.0,630.0,685.46,535.25
2016,11,12,13,45,452.0,161.5,2.4,20.5,441.5,479.13,377.19
2016,11,12,14,0,33.0,234.0,2.4,21.0,253.0,258.51,200.82
2016,11,12,14,15,61.5,234.5,2.4,20.5,268.0,279.13,219.02
2016,11,12,14,30,90.0,235.0,2.4,20.0,283.0,299.25,236.06
2016,11,12,14,45,92.0,218.5,2.4,20.0,264.0,283.32,224.12
2016,11,12,15,0,94.0,202.0,2.4,20.0,245.0,266.96,211.85
2016,11,12,15,15,88.0,183.5,2.3,20.0,221.0,243.24,193.41
2016,11,12,15,30,82.0,165.0,2.2,20.0,197.0,219.48,174.73
2016,11,12,15,45,76.0,144.0,2.1,20.0,171.0,192.82,153.46
2016,11,12,16,0,70.0,123.0,2.0,20.0,145.0,166.16,131.82
2016,11,12,16,15,59.0,102.0,1.75,19.5,118.0,137.24,108.09
2016,11,12,16,30,48.0,81.0,1.5,19.0,91.0,108.74,84.23
2016,11,12,16,45,32.5,60.0,1.3,18.5,65.5,78.88,58.92
2016,11,12,17,0,17.0,39.0,1.1,18.0,40.0,49.45,33.62
2016,11,12,17,15,8.5,19.5,1.1,17.5,20.0,23.02,4.49
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.5,17.0,1.2,11.0,30.0,13.33,0.0
2016,11,13,7,30,267.0,34.0,1.4,11.0,60.0,27.35,17.13
2016,11,13,7,45,368.5,45.5,1.65,11.5,104.5,34.93,25.23
2016,11,13,8,0,470.0,57.0,1.9,12.0,149.0,42.14,32.12
2016,11,13,8,15,532.5,65.0,1.8,12.5,197.0,57.95,36.17
2016,11,13,8,30,595.0,73.0,1.7,13.0,245.0,98.89,56.6
2016,11,13,8,45,523.0,97.0,1.6,14.0,267.5,143.71,92.91
2016,11,13,9,0,451.0,121.0,1.5,15.0,290.0,179.73,125.68
2016,11,13,9,15,596.5,106.5,1.4,15.5,358.5,223.45,157.68
2016,11,13,9,30,742.0,92.0,1.3,16.0,427.0,279.54,201.46
2016,11,13,9,45,763.0,95.0,1.25,17.0,465.5,326.69,241.58
2016,11,13,10,0,784.0,98.0,1.2,18.0,504.0,371.49,278.95
2016,11,13,10,15,799.0,100.5,1.1,18.5,536.0,413.52,313.56
2016,11,13,10,30,814.0,103.0,1.0,19.0,568.0,454.91,346.5
2016,11,13,10,45,824.0,105.0,0.95,19.5,593.0,492.53,375.82
2016,11,13,11,0,834.0,107.0,0.9,20.0,618.0,528.68,403.11
2016,11,13,11,15,840.5,108.5,0.9,20.0,635.5,560.76,427.84
2016,11,13,11,30,847.0,110.0,0.9,20.0,653.0,590.76,450.57
2016,11,13,11,45,847.5,111.5,0.95,20.5,661.5,614.96,468.3
2016,11,13,12,0,848.0,113.0,1.0,21.0,670.0,636.49,483.86
2016,11,13,12,15,848.0,113.5,1.05,21.0,670.5,653.96,497.3
2016,11,13,12,30,848.0,114.0,1.1,21.0,671.0,668.58,508.63
2016,11,13,12,45,846.5,112.5,1.15,21.5,663.5,677.27,514.81
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,682.93,518.86
2016,11,13,13,15,839.0,110.0,1.2,22.0,640.0,683.06,519.51
2016,11,13,13,30,833.0,109.0,1.2,22.0,624.0,680.16,518.06
2016,11,13,13,45,825.0,107.0,1.3,22.0,600.0,671.88,513.76
2016,11,13,14,0,817.0,105.0,1.4,22.0,576.0,660.69,507.3
2016,11,13,14,15,803.0,102.5,1.4,22.0,545.0,642.25,494.76
2016,11,13,14,30,789.0,100.0,1.4,22.0,514.0,621.27,480.27
2016,11,13,14,45,749.5,103.0,1.4,22.0,473.5,589.7,457.57
2016,11,13,15,0,710.0,106.0,1.4,22.0,433.0,555.61,432.76
2016,11,13,15,15,681.0,101.0,1.35,21.5,390.5,518.12,405.75
2016,11,13,15,30,652.0,96.0,1.3,21.0,348.0,479.79,377.41
2016,11,13,15,45,603.0,91.5,1.3,21.0,300.5,430.96,339.76
2016,11,13,16,0,554.0,87.0,1.3,21.0,253.0,383.11,301.87
2016,11,13,16,15,493.5,77.5,1.2,20.5,205.5,326.17,256.12
2016,11,13,16,30,433.0,68.0,1.1,20.0,158.0,271.54,210.87
2016,11,13,16,45,339.0,55.0,1.0,19.5,113.5,205.45,155.81
2016,11,13,17,0,245.0,42.0,0.9,19.0,69.0,146.82,105.2
2016,11,13,17,15,122.5,21.0,0.95,18.5,34.5,69.96,20.1
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.0,17.0,2.1,12.5,29.5,13.38,0.0
2016,11,14,7,30,258.0,34.0,2.4,13.0,59.0,26.48,15.99
2016,11,14,7,45,360.5,46.5,2.7,13.5,103.5,36.18,26.03
2016,11,14,8,0,463.0,59.0,3.0,14.0,148.0,44.32,33.72
2016,11,14,8,15,526.0,67.5,3.05,14.5,196.0,58.55,37.5
2016,11,14,8,30,589.0,76.0,3.1,15.0,244.0,99.37,57.26
2016,11,14,8,45,636.5,80.5,3.2,16.0,291.5,140.82,85.15
2016,11,14,9,0,684.0,85.0,3.3,17.0,339.0,186.46,120.92
2016,11,14,9,15,713.0,89.5,3.3,17.5,382.5,231.85,159.72
2016,11,14,9,30,742.0,94.0,3.3,18.0,426.0,278.91,200.71
2016,11,14,9,45,766.5,96.0,3.3,19.0,465.5,323.7,239.49
2016,11,14,10,0,791.0,98.0,3.3,20.0,505.0,371.38,279.8
2016,11,14,10,15,805.5,100.5,3.25,20.5,537.0,413.42,315.46
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,454.77,349.64
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.0,492.31,380.15
2016,11,14,11,0,845.0,104.0,3.2,22.0,619.0,528.5,408.86
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.0,560.11,433.32
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,589.57,455.56
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,616.96,476.02
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,641.84,494.26
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,659.13,507.23
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,673.42,517.86
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,682.31,523.7
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,688.04,527.2
2016,11,14,13,15,887.0,89.5,2.65,25.0,646.0,689.13,528.34
2016,11,14,13,30,882.0,89.0,2.6,25.0,630.0,687.07,527.22
2016,11,14,13,45,875.0,87.0,2.55,25.0,606.5,678.98,521.82
2016,11,14,14,0,868.0,85.0,2.5,25.0,583.0,667.84,514.21
2016,11,14,14,15,855.5,83.0,2.4,25.0,552.0,652.81,503.39
2016,11,14,14,30,843.0,81.0,2.3,25.0,521.0,632.62,488.82
2016,11,14,14,45,826.5,78.5,2.25,25.0,484.0,606.85,470.26
2016,11,14,15,0,810.0,76.0,2.2,25.0,447.0,578.87,449.79
2016,11,14,15,15,786.0,72.5,2.0,24.5,404.0,543.46,423.67
2016,11,14,15,30,762.0,69.0,1.8,24.0,361.0,506.69,395.91
2016,11,14,15,45,729.5,64.5,1.65,24.0,314.5,463.3,361.88
2016,11,14,16,0,697.0,60.0,1.5,24.0,268.0,419.69,326.74
2016,11,14,16,15,642.5,54.0,1.35,23.0,219.0,364.53,282.86
2016,11,14,16,30,588.0,48.0,1.2,22.0,170.0,314.17,241.01
2016,11,14,16,45,501.5,39.5,1.05,21.5,123.0,249.42,186.44
2016,11,14,17,0,415.0,31.0,0.9,21.0,76.0,190.88,134.27
2016,11,14,17,15,207.5,15.5,0.95,20.5,38.0,88.7,21.24
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.0,2.5,12.0,32.5,11.8,0.0
2016,11,15,7,30,447.0,24.0,2.8,13.0,65.0,19.58,10.14
2016,11,15,7,45,544.5,31.5,3.15,14.0,113.0,24.44,15.69
2016,11,15,8,0,642.0,39.0,3.5,15.0,161.0,29.12,20.15
2016,11,15,8,15,698.5,43.5,3.3,15.5,211.0,41.37,22.16
2016,11,15,8,30,755.0,48.0,3.1,16.0,261.0,86.89,41.19
2016,11,15,8,45,790.5,51.0,2.95,16.5,309.5,133.76,72.59
2016,11,15,9,0,826.0,54.0,2.8,17.0,358.0,186.68,114.94
2016,11,15,9,15,850.0,56.5,2.6,18.0,402.5,235.51,156.89
2016,11,15,9,30,874.0,59.0,2.4,19.0,447.0,285.2,200.22
2016,11,15,9,45,891.0,60.5,2.25,20.0,486.0,332.39,241.36
2016,11,15,10,0,908.0,62.0,2.1,21.0,525.0,379.26,281.19
2016,11,15,10,15,920.0,63.5,2.0,21.5,557.5,423.57,318.52
2016,11,15,10,30,932.0,65.0,1.9,22.0,590.0,466.65,353.7
2016,11,15,10,45,939.5,66.0,1.85,23.0,615.5,505.68,384.16
2016,11,15,11,0,947.0,67.0,1.8,24.0,641.0,542.7,412.02
2016,11,15,11,15,952.0,67.5,1.75,24.5,658.5,575.7,436.85
2016,11,15,11,30,957.0,68.0,1.7,25.0,676.0,606.17,459.13
2016,11,15,11,45,955.5,70.5,1.65,25.5,684.5,632.16,477.55
2016,11,15,12,0,954.0,73.0,1.6,26.0,693.0,655.07,493.33
2016,11,15,12,15,954.0,73.0,1.55,26.0,693.5,673.24,506.51
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,688.22,517.27
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,698.32,523.88
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,705.07,527.92
2016,11,15,13,15,944.0,72.5,1.45,27.0,661.5,706.29,528.71
2016,11,15,13,30,939.0,72.0,1.4,27.0,645.0,704.16,527.37
2016,11,15,13,45,930.5,71.0,1.35,27.0,621.0,695.88,521.96
2016,11,15,14,0,922.0,70.0,1.3,27.0,597.0,684.39,514.51
2016,11,15,14,15,910.0,68.5,1.25,26.5,565.5,667.01,503.59
2016,11,15,14,30,898.0,67.0,1.2,26.0,534.0,646.76,490.51
2016,11,15,14,45,881.5,65.5,1.15,26.0,495.5,621.05,472.38
2016,11,15,15,0,865.0,64.0,1.1,26.0,457.0,593.02,452.31
2016,11,15,15,15,841.5,61.0,1.0,26.0,413.5,557.19,425.9
2016,11,15,15,30,818.0,58.0,0.9,26.0,370.0,522.82,399.91
2016,11,15,15,45,783.5,55.0,0.85,26.0,322.0,478.62,366.4
2016,11,15,16,0,749.0,52.0,0.8,26.0,274.0,434.23,331.73
2016,11,15,16,15,696.0,47.0,0.75,25.5,224.0,379.34,288.62
2016,11,15,16,30,643.0,42.0,0.7,25.0,174.0,326.41,245.31
2016,11,15,16,45,553.0,35.0,0.65,24.5,126.0,259.8,190.37
2016,11,15,17,0,463.0,28.0,0.6,24.0,78.0,199.23,137.07
2016,11,15,17,15,231.5,14.0,0.7,23.0,39.0,91.65,16.34
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,12.5,2.05,13.0,31.0,12.29,0.0
2016,11,16,7,30,417.0,25.0,2.3,14.0,62.0,20.8,10.8
2016,11,16,7,45,517.0,33.0,2.55,15.0,109.0,26.07,17.0
2016,11,16,8,0,617.0,41.0,2.8,16.0,156.0,31.15,21.83
2016,11,16,8,15,675.5,46.5,2.75,16.5,206.5,41.71,24.05
2016,11,16,8,30,734.0,52.0,2.7,17.0,257.0,86.81,42.33
2016,11,16,8,45,770.0,56.0,2.7,18.0,305.0,133.38,72.85
2016,11,16,9,0,806.0,60.0,2.7,19.0,353.0,182.71,111.49
2016,11,16,9,15,831.0,62.5,2.55,19.5,398.0,230.8,152.58
2016,11,16,9,30,856.0,65.0,2.4,20.0,443.0,283.05,197.91
2016,11,16,9,45,872.5,67.5,2.25,21.0,482.0,330.19,238.72
2016,11,16,10,0,889.0,70.0,2.1,22.0,521.0,377.01,278.27
2016,11,16,10,15,901.5,71.5,2.5,22.5,553.5,420.77,315.98
2016,11,16,10,30,914.0,73.0,2.9,23.0,586.0,463.37,351.98
2016,11,16,10,45,921.0,75.0,3.3,24.0,611.0,502.51,383.83
2016,11,16,11,0,928.0,77.0,3.7,25.0,636.0,539.67,413.33
2016,11,16,11,15,933.5,78.0,3.8,25.0,653.5,572.92,440.26
2016,11,16,11,30,939.0,79.0,3.9,25.0,671.0,603.74,464.89
2016,11,16,11,45,943.0,78.5,4.05,25.5,680.5,629.62,484.72
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,652.66,502.13
2016,11,16,12,15,947.5,78.0,4.25,26.0,690.5,671.09,516.63
2016,11,16,12,30,948.0,78.0,4.3,26.0,691.0,686.37,528.69
2016,11,16,12,45,944.5,78.0,4.35,26.5,683.0,695.83,535.36
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,701.96,539.55
2016,11,16,13,15,936.5,77.0,4.4,27.0,659.0,703.06,540.95
2016,11,16,13,30,932.0,76.0,4.4,27.0,643.0,700.83,539.91
2016,11,16,13,45,923.5,75.0,4.45,27.0,619.0,692.68,534.88
2016,11,16,14,0,915.0,74.0,4.5,27.0,595.0,681.36,527.37
2016,11,16,14,15,903.5,72.5,4.4,26.5,563.5,664.5,516.33
2016,11,16,14,30,892.0,71.0,4.3,26.0,532.0,644.8,503.02
2016,11,16,14,45,874.0,69.5,4.25,26.0,493.5,618.42,483.65
2016,11,16,15,0,856.0,68.0,4.2,26.0,455.0,589.81,462.3
2016,11,16,15,15,832.0,65.0,3.9,25.5,411.5,556.98,437.64
2016,11,16,15,30,808.0,62.0,3.6,25.0,368.0,519.82,409.14
2016,11,16,15,45,773.0,58.5,3.3,24.5,320.0,475.23,374.17
2016,11,16,16,0,738.0,55.0,3.0,24.0,272.0,430.48,337.99
2016,11,16,16,15,683.5,50.0,2.75,23.0,222.0,375.45,293.32
2016,11,16,16,30,629.0,45.0,2.5,22.0,172.0,322.43,248.55
2016,11,16,16,45,537.5,37.0,2.3,21.0,124.0,254.87,191.3
2016,11,16,17,0,446.0,29.0,2.1,20.0,76.0,193.45,135.78
2016,11,16,17,15,223.0,14.5,2.1,19.5,38.0,90.51,11.02
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,182.0,13.5,2.45,13.5,29.0,13.27,0.0
2016,11,17,7,30,364.0,27.0,2.8,14.0,58.0,21.17,10.75
2016,11,17,7,45,473.0,35.5,3.2,15.0,104.5,26.32,17.16
2016,11,17,8,0,582.0,44.0,3.6,16.0,151.0,31.26,21.88
2016,11,17,8,15,643.5,50.0,3.95,16.5,201.0,42.68,32.17
2016,11,17,8,30,705.0,56.0,4.3,17.0,251.0,86.48,43.7
2016,11,17,8,45,673.0,68.5,4.65,17.5,282.0,128.45,73.31
2016,11,17,9,0,641.0,81.0,5.0,18.0,313.0,169.5,108.29
2016,11,17,9,15,611.5,101.0,5.15,18.5,344.5,214.01,148.24
2016,11,17,9,30,582.0,121.0,5.3,19.0,376.0,255.1,185.71
2016,11,17,9,45,731.0,97.0,5.5,20.0,445.5,306.32,226.19
2016,11,17,10,0,880.0,73.0,5.7,21.0,515.0,373.73,280.49
2016,11,17,10,15,892.0,74.5,5.75,21.0,547.5,416.9,318.84
2016,11,17,10,30,904.0,76.0,5.8,21.0,580.0,458.9,355.55
2016,11,17,10,45,913.5,77.0,5.9,21.5,605.0,497.88,388.49
2016,11,17,11,0,923.0,78.0,6.0,22.0,630.0,535.06,419.25
2016,11,17,11,15,927.5,78.5,6.05,22.5,647.0,567.14,445.31
2016,11,17,11,30,932.0,79.0,6.1,23.0,664.0,596.73,468.89
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.0,621.14,487.99
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,642.52,504.41
2016,11,17,12,15,926.0,83.0,6.15,24.0,679.5,659.72,518.23
2016,11,17,12,30,925.0,83.0,6.1,24.0,679.0,673.79,529.53
2016,11,17,12,45,921.5,82.5,6.1,24.0,670.5,682.57,536.88
2016,11,17,13,0,918.0,82.0,6.1,24.0,662.0,688.09,541.73
2016,11,17,13,15,911.5,81.0,6.0,24.0,645.0,687.87,541.94
2016,11,17,13,30,905.0,80.0,5.9,24.0,628.0,684.4,539.69
2016,11,17,13,45,895.0,79.0,5.85,24.5,603.0,675.45,532.37
2016,11,17,14,0,885.0,78.0,5.8,25.0,578.0,663.44,522.74
2016,11,17,14,15,871.0,76.0,5.65,25.0,546.0,644.86,508.88
2016,11,17,14,30,857.0,74.0,5.5,25.0,514.0,623.59,492.86
2016,11,17,14,45,835.5,72.5,5.4,25.0,475.5,598.56,473.8
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,568.85,450.99
2016,11,17,15,15,787.0,68.0,5.05,24.5,394.0,532.56,423.28
2016,11,17,15,30,760.0,65.0,4.8,24.0,351.0,495.07,394.01
2016,11,17,15,45,717.5,62.0,4.6,24.0,303.5,448.72,356.47
2016,11,17,16,0,675.0,59.0,4.4,24.0,256.0,402.76,318.37
2016,11,17,16,15,616.5,53.0,4.05,23.5,207.5,349.35,273.93
2016,11,17,16,30,558.0,47.0,3.7,23.0,159.0,296.65,228.85
2016,11,17,16,45,453.5,39.0,3.4,22.5,113.0,227.72,170.46
2016,11,17,17,0,349.0,31.0,3.1,22.0,67.0,166.46,115.86
2016,11,17,17,15,174.5,15.5,3.2,21.5,33.5,77.16,3.42
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,52.0,16.5,2.2,18.0,21.0,16.22,0.0
2016,11,18,7,30,104.0,33.0,2.5,18.0,42.0,27.21,14.59
2016,11,18,7,45,226.0,48.0,2.9,18.5,83.5,36.9,25.82
2016,11,18,8,0,348.0,63.0,3.3,19.0,125.0,47.35,35.5
2016,11,18,8,15,418.0,73.5,3.7,18.5,171.0,56.26,43.75
2016,11,18,8,30,488.0,84.0,4.1,18.0,217.0,93.17,56.77
2016,11,18,8,45,244.0,48.0,4.55,18.0,114.5,64.51,38.25
2016,11,18,9,0,0.0,12.0,5.0,18.0,12.0,11.57,4.12
2016,11,18,9,15,0.0,9.0,5.25,17.5,9.0,8.68,1.68
2016,11,18,9,30,0.0,6.0,5.5,17.0,6.0,5.79,0.0
2016,11,18,9,45,0.0,7.0,5.75,17.0,7.0,6.75,0.03
2016,11,18,10,0,0.0,8.0,6.0,17.0,8.0,7.72,0.83
2016,11,18,10,15,31.0,124.5,6.0,17.0,142.0,130.55,102.48
2016,11,18,10,30,62.0,241.0,6.0,17.0,276.0,251.86,200.55
2016,11,18,10,45,32.0,208.5,6.0,17.5,226.5,212.38,168.3
2016,11,18,11,0,2.0,176.0,6.0,18.0,177.0,169.98,133.61
2016,11,18,11,15,20.0,218.0,5.95,18.0,230.5,219.63,173.56
2016,11,18,11,30,38.0,260.0,5.9,18.0,284.0,270.54,214.12
2016,11,18,11,45,107.5,283.5,5.85,18.0,352.5,335.35,266.19
2016,11,18,12,0,177.0,307.0,5.8,18.0,421.0,404.92,321.56
2016,11,18,12,15,222.0,302.5,5.85,18.0,445.5,433.87,345.02
2016,11,18,12,30,267.0,298.0,5.9,18.0,470.0,466.13,371.12
2016,11,18,12,45,325.5,281.5,5.95,18.5,488.5,493.1,392.8
2016,11,18,13,0,384.0,265.0,6.0,19.0,507.0,519.72,414.15
2016,11,18,13,15,275.5,275.0,6.05,19.0,446.5,463.02,368.88
2016,11,18,13,30,167.0,285.0,6.1,19.0,386.0,400.41,318.61
2016,11,18,13,45,106.0,261.0,6.2,19.0,324.5,332.61,264.9
2016,11,18,14,0,45.0,237.0,6.3,19.0,263.0,269.03,213.71
2016,11,18,14,15,50.0,227.0,6.3,18.5,254.5,262.96,209.88
2016,11,18,14,30,55.0,217.0,6.3,18.0,246.0,256.63,205.73
2016,11,18,14,45,136.5,205.0,6.35,18.0,268.5,300.18,242.87
2016,11,18,15,0,218.0,193.0,6.4,18.0,291.0,334.78,272.37
2016,11,18,15,15,481.0,134.5,6.3,17.5,322.5,428.95,352.03
2016,11,18,15,30,744.0,76.0,6.2,17.0,354.0,496.7,408.44
2016,11,18,15,45,719.0,69.0,6.15,16.5,309.0,455.5,374.4
2016,11,18,16,0,694.0,62.0,6.1,16.0,264.0,413.62,338.92
2016,11,18,16,15,636.5,56.0,5.85,15.5,214.5,360.45,292.8
2016,11,18,16,30,579.0,50.0,5.6,15.0,165.0,307.55,245.6
