Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,45,499.0,40.0,5.45,14.5,119.0,244.8,189.46
2016,11,18,17,0,419.0,30.0,5.3,14.0,73.0,187.73,134.62
2016,11,18,17,15,209.5,15.0,5.2,13.5,36.5,86.03,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,238.5,11.5,3.5,2.5,30.5,11.3,0.0
2016,11,19,7,30,477.0,23.0,3.6,3.0,61.0,19.25,9.02
2016,11,19,7,45,583.5,30.5,3.75,4.0,110.5,24.13,15.99
2016,11,19,8,0,690.0,38.0,3.9,5.0,160.0,28.86,20.74
2016,11,19,8,15,748.5,42.5,4.1,5.5,212.5,32.4,24.21
2016,11,19,8,30,807.0,47.0,4.3,6.0,265.0,82.9,40.68
2016,11,19,8,45,843.0,50.5,4.5,7.0,315.0,132.49,72.76
2016,11,19,9,0,879.0,54.0,4.7,8.0,365.0,184.57,114.58
2016,11,19,9,15,903.0,56.0,4.7,8.5,411.0,235.11,159.65
2016,11,19,9,30,927.0,58.0,4.7,9.0,457.0,286.42,206.91
2016,11,19,9,45,943.0,60.0,4.7,9.5,497.5,335.83,253.0
2016,11,19,10,0,959.0,62.0,4.7,10.0,538.0,384.75,298.06
2016,11,19,10,15,970.5,63.5,4.6,10.5,572.0,430.74,339.68
2016,11,19,10,30,982.0,65.0,4.5,11.0,606.0,475.34,379.0
2016,11,19,10,45,989.5,66.0,4.45,11.5,632.0,516.04,414.2
2016,11,19,11,0,997.0,67.0,4.4,12.0,658.0,554.62,446.69
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.0,588.84,474.69
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,620.37,499.8
2016,11,19,11,45,1007.0,69.5,4.15,13.5,703.0,648.07,521.46
2016,11,19,12,0,1008.0,71.0,4.1,14.0,712.0,672.65,540.33
2016,11,19,12,15,1007.5,71.0,4.05,14.0,712.5,691.58,555.62
2016,11,19,12,30,1007.0,71.0,4.0,14.0,713.0,707.14,568.15
2016,11,19,12,45,1004.5,70.5,3.95,14.5,705.0,717.47,575.54
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,724.3,580.18
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,725.97,581.77
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,724.12,580.62
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,716.32,575.3
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,705.14,567.32
2016,11,19,14,15,964.5,66.0,3.5,15.0,581.5,688.47,554.92
2016,11,19,14,30,953.0,65.0,3.4,15.0,549.0,668.75,540.06
2016,11,19,14,45,931.5,64.5,3.35,15.0,509.5,640.67,518.74
2016,11,19,15,0,910.0,64.0,3.3,15.0,470.0,610.31,495.33
2016,11,19,15,15,886.5,61.5,3.15,14.5,425.0,574.57,467.88
2016,11,19,15,30,863.0,59.0,3.0,14.0,380.0,537.23,438.42
2016,11,19,15,45,828.0,55.5,2.9,13.5,330.5,494.36,403.73
2016,11,19,16,0,793.0,52.0,2.8,13.0,281.0,448.33,365.34
2016,11,19,16,15,738.5,47.5,2.4,12.0,229.5,392.57,317.79
2016,11,19,16,30,684.0,43.0,2.0,11.0,178.0,338.67,270.0
2016,11,19,16,45,588.5,35.5,1.6,10.5,128.0,268.79,207.79
2016,11,19,17,0,493.0,28.0,1.2,10.0,78.0,205.2,146.75
2016,11,19,17,15,246.5,14.0,1.2,9.0,39.0,93.34,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.5,11.5,1.1,2.5,28.0,11.3,0.0
2016,11,20,7,30,443.0,23.0,1.2,3.0,56.0,19.43,8.63
2016,11,20,7,45,552.0,30.5,1.35,4.0,104.5,24.29,16.12
2016,11,20,8,0,661.0,38.0,1.5,5.0,153.0,29.01,20.9
2016,11,20,8,15,721.0,43.0,1.6,5.5,204.5,31.28,23.22
2016,11,20,8,30,781.0,48.0,1.7,6.0,256.0,76.9,37.16
2016,11,20,8,45,815.0,52.0,1.8,7.0,305.5,125.06,67.69
2016,11,20,9,0,849.0,56.0,1.9,8.0,355.0,178.97,110.56
2016,11,20,9,15,874.0,58.5,2.1,9.0,400.5,228.64,153.89
2016,11,20,9,30,899.0,61.0,2.3,10.0,446.0,279.22,199.38
2016,11,20,9,45,916.0,63.5,2.55,11.0,485.5,328.08,243.82
2016,11,20,10,0,933.0,66.0,2.8,12.0,525.0,376.61,287.31
2016,11,20,10,15,944.5,67.0,2.75,12.5,558.5,421.06,326.81
2016,11,20,10,30,956.0,68.0,2.7,13.0,592.0,464.18,364.13
2016,11,20,10,45,963.5,69.5,2.7,13.5,617.5,504.42,398.22
2016,11,20,11,0,971.0,71.0,2.7,14.0,643.0,542.62,429.74
2016,11,20,11,15,975.5,71.5,2.7,14.0,660.5,576.07,457.64
2016,11,20,11,30,980.0,72.0,2.7,14.0,678.0,606.93,482.95
2016,11,20,11,45,983.5,72.0,2.7,14.5,687.5,633.96,503.95
2016,11,20,12,0,987.0,72.0,2.7,15.0,697.0,658.05,522.28
2016,11,20,12,15,986.5,72.0,2.7,15.0,697.5,676.64,537.16
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,691.93,549.41
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,701.97,556.84
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,708.56,561.63
2016,11,20,13,15,974.0,71.5,2.8,16.0,665.5,710.21,563.53
2016,11,20,13,30,969.0,71.0,2.8,16.0,649.0,708.43,562.88
2016,11,20,13,45,960.0,70.0,2.85,16.5,624.5,700.14,556.57
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,688.57,547.79
2016,11,20,14,15,939.5,67.5,2.9,17.0,568.0,671.71,535.78
2016,11,20,14,30,928.0,66.0,2.9,17.0,536.0,651.88,521.39
2016,11,20,14,45,909.5,65.0,2.9,17.0,497.5,625.59,501.83
2016,11,20,15,0,891.0,64.0,2.9,17.0,459.0,596.98,480.14
2016,11,20,15,15,867.0,61.5,2.75,16.5,414.5,561.52,453.09
2016,11,20,15,30,843.0,59.0,2.6,16.0,370.0,527.37,426.25
2016,11,20,15,45,807.5,55.5,2.5,16.0,321.5,482.13,389.37
2016,11,20,16,0,772.0,52.0,2.4,16.0,273.0,436.66,351.2
2016,11,20,16,15,717.0,47.0,2.15,15.0,222.5,381.01,304.63
2016,11,20,16,30,662.0,42.0,1.9,14.0,172.0,327.34,257.88
2016,11,20,16,45,567.0,35.0,1.65,13.0,123.0,259.3,198.47
2016,11,20,17,0,472.0,28.0,1.4,12.0,74.0,197.45,139.68
2016,11,20,17,15,236.0,14.0,1.45,11.0,37.0,89.77,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,5.5,25.0,11.3,0.0
2016,11,21,7,30,372.0,23.0,2.6,6.0,50.0,19.62,7.88
2016,11,21,7,45,483.0,31.5,2.9,7.0,96.0,25.46,16.83
2016,11,21,8,0,594.0,40.0,3.2,8.0,142.0,31.08,22.43
2016,11,21,8,15,656.5,45.5,3.1,9.0,191.5,33.67,24.98
2016,11,21,8,30,719.0,51.0,3.0,10.0,241.0,74.22,37.01
2016,11,21,8,45,756.5,55.0,2.9,11.0,288.5,119.41,64.69
2016,11,21,9,0,794.0,59.0,2.8,12.0,336.0,167.55,101.87
2016,11,21,9,15,820.0,62.0,3.25,13.0,380.0,215.13,142.78
2016,11,21,9,30,846.0,65.0,3.7,14.0,424.0,263.91,186.19
2016,11,21,9,45,862.5,67.5,4.15,15.0,462.5,313.27,230.58
2016,11,21,10,0,879.0,70.0,4.6,16.0,501.0,359.3,271.9
2016,11,21,10,15,891.0,72.0,4.7,16.5,533.0,402.65,310.56
2016,11,21,10,30,903.0,74.0,4.8,17.0,565.0,444.87,347.41
2016,11,21,10,45,910.0,75.5,4.9,18.0,589.5,483.0,379.49
2016,11,21,11,0,917.0,77.0,5.0,19.0,614.0,519.21,409.12
2016,11,21,11,15,922.0,77.5,5.0,19.5,631.0,551.31,435.38
2016,11,21,11,30,927.0,78.0,5.0,20.0,648.0,581.01,459.14
2016,11,21,11,45,930.5,77.5,5.0,20.5,657.0,606.3,479.05
2016,11,21,12,0,934.0,77.0,5.0,21.0,666.0,628.82,496.44
2016,11,21,12,15,933.0,77.5,5.0,21.0,666.5,646.72,510.97
2016,11,21,12,30,932.0,78.0,5.0,21.0,667.0,661.51,522.97
2016,11,21,12,45,927.5,78.0,5.0,21.5,658.5,670.39,529.4
2016,11,21,13,0,923.0,78.0,5.0,22.0,650.0,676.01,533.28
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.0,676.56,534.36
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,673.88,532.97
2016,11,21,13,45,898.5,76.5,5.0,22.0,593.5,664.79,526.74
2016,11,21,14,0,887.0,76.0,5.0,22.0,569.0,652.68,518.15
2016,11,21,14,15,873.5,74.5,4.95,22.0,537.5,635.32,505.37
2016,11,21,14,30,860.0,73.0,4.9,22.0,506.0,615.28,490.38
2016,11,21,14,45,835.5,72.5,4.85,22.0,467.5,589.92,470.98
2016,11,21,15,0,811.0,72.0,4.8,22.0,429.0,560.07,447.91
2016,11,21,15,15,784.5,69.0,4.6,21.5,386.5,524.67,420.64
2016,11,21,15,30,758.0,66.0,4.4,21.0,344.0,488.03,391.75
2016,11,21,15,45,717.0,62.0,4.2,21.0,297.5,442.01,354.1
2016,11,21,16,0,676.0,58.0,4.0,21.0,251.0,396.29,315.84
2016,11,21,16,15,617.5,52.5,3.6,20.0,203.5,344.16,272.35
2016,11,21,16,30,559.0,47.0,3.2,19.0,156.0,292.71,228.0
2016,11,21,16,45,458.5,38.5,2.8,18.5,110.5,225.61,170.13
2016,11,21,17,0,358.0,30.0,2.4,18.0,65.0,165.81,114.8
2016,11,21,17,15,179.0,15.0,2.45,17.5,32.5,75.83,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,6.5,4.05,16.0,6.5,6.39,0.0
2016,11,22,7,30,0.0,13.0,4.0,16.0,13.0,12.54,2.14
2016,11,22,7,45,0.0,27.0,4.0,16.5,27.0,26.07,16.52
2016,11,22,8,0,0.0,41.0,4.0,17.0,41.0,39.33,28.67
2016,11,22,8,15,0.0,57.5,4.05,17.0,57.5,54.39,42.3
2016,11,22,8,30,0.0,74.0,4.1,17.0,74.0,69.67,53.14
2016,11,22,8,45,0.0,90.0,4.15,17.5,90.0,84.69,65.65
2016,11,22,9,0,0.0,106.0,4.2,18.0,106.0,99.79,78.0
2016,11,22,9,15,0.0,73.5,4.5,18.5,73.5,71.03,53.85
2016,11,22,9,30,0.0,41.0,4.8,19.0,41.0,39.6,27.49
2016,11,22,9,45,0.0,83.5,5.1,19.5,83.5,80.69,61.36
2016,11,22,10,0,0.0,126.0,5.4,20.0,126.0,120.6,93.7
2016,11,22,10,15,0.0,96.0,5.5,20.0,96.0,92.69,70.72
2016,11,22,10,30,0.0,66.0,5.6,20.0,66.0,63.82,46.97
2016,11,22,10,45,0.0,69.0,5.7,20.5,69.0,66.73,49.18
2016,11,22,11,0,0.0,72.0,5.8,21.0,72.0,69.64,51.37
2016,11,22,11,15,0.0,62.5,5.7,21.0,62.5,60.44,43.81
2016,11,22,11,30,0.0,53.0,5.6,21.0,53.0,51.25,36.29
2016,11,22,11,45,0.0,60.5,5.6,21.5,60.5,58.51,42.08
2016,11,22,12,0,0.0,68.0,5.6,22.0,68.0,65.78,47.85
2016,11,22,12,15,0.0,40.5,5.45,22.0,40.5,39.15,26.26
2016,11,22,12,30,0.0,13.0,5.3,22.0,13.0,12.56,4.6
2016,11,22,12,45,0.0,59.0,5.2,22.0,59.0,57.06,40.82
2016,11,22,13,0,0.0,105.0,5.1,22.0,105.0,101.7,76.85
2016,11,22,13,15,0.0,78.0,4.95,22.0,78.0,75.46,55.74
2016,11,22,13,30,0.0,51.0,4.8,22.0,51.0,49.3,34.61
2016,11,22,13,45,0.0,74.0,4.65,22.0,74.0,71.57,52.76
2016,11,22,14,0,0.0,97.0,4.5,22.0,97.0,93.97,70.96
2016,11,22,14,15,0.0,53.5,4.35,22.0,53.5,51.71,36.75
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,9.65,2.3
2016,11,22,14,45,0.0,9.0,4.05,22.0,9.0,8.69,1.53
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.72,0.74
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.75,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.82,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.86,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.89,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.44,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.0,11.0,3.25,8.5,22.0,10.81,0.0
2016,11,23,7,30,336.0,22.0,3.4,9.0,44.0,17.31,4.48
2016,11,23,7,45,459.0,31.0,3.55,9.5,89.5,25.32,16.36
2016,11,23,8,0,582.0,40.0,3.7,10.0,135.0,31.46,22.5
2016,11,23,8,15,648.0,45.5,3.85,10.5,184.5,34.01,25.09
2016,11,23,8,30,714.0,51.0,4.0,11.0,234.0,69.77,34.95
2016,11,23,8,45,757.0,54.5,4.2,12.0,283.0,114.47,60.88
2016,11,23,9,0,800.0,58.0,4.4,13.0,332.0,162.68,97.24
2016,11,23,9,15,827.5,61.0,4.4,13.5,376.5,210.62,138.27
2016,11,23,9,30,855.0,64.0,4.4,14.0,421.0,262.94,184.71
2016,11,23,9,45,874.5,66.5,4.45,15.0,461.0,310.37,227.4
2016,11,23,10,0,894.0,69.0,4.5,16.0,501.0,357.77,269.52
2016,11,23,10,15,907.0,70.5,4.4,16.0,534.0,401.54,308.93
2016,11,23,10,30,920.0,72.0,4.3,16.0,567.0,444.22,346.59
2016,11,23,10,45,929.5,73.0,4.2,16.5,592.5,483.55,380.01
2016,11,23,11,0,939.0,74.0,4.1,17.0,618.0,521.07,411.1
2016,11,23,11,15,944.5,75.0,4.0,17.0,636.0,554.56,439.09
2016,11,23,11,30,950.0,76.0,3.9,17.0,654.0,585.63,464.58
2016,11,23,11,45,955.0,75.0,3.85,17.5,664.0,611.86,485.12
2016,11,23,12,0,960.0,74.0,3.8,18.0,674.0,635.3,503.09
2016,11,23,12,15,960.0,74.0,3.7,18.0,675.0,653.82,517.79
2016,11,23,12,30,960.0,74.0,3.6,18.0,676.0,669.18,529.88
2016,11,23,12,45,958.0,73.5,3.55,18.5,668.5,679.53,537.23
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,686.55,541.99
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,688.32,543.61
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,686.75,542.71
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,679.12,536.25
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,668.28,527.4
2016,11,23,14,15,917.0,68.5,3.0,20.0,551.0,651.63,515.16
2016,11,23,14,30,905.0,67.0,2.9,20.0,520.0,632.1,500.65
2016,11,23,14,45,887.5,65.5,2.8,20.0,482.0,606.59,481.42
2016,11,23,15,0,870.0,64.0,2.7,20.0,444.0,578.79,460.15
2016,11,23,15,15,845.5,61.0,2.5,19.5,400.5,543.35,433.16
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,509.25,406.43
2016,11,23,15,45,785.5,54.5,2.1,19.0,310.0,465.08,370.45
2016,11,23,16,0,750.0,51.0,1.9,19.0,263.0,420.74,333.35
2016,11,23,16,15,694.0,46.5,1.65,18.0,213.5,366.49,288.43
2016,11,23,16,30,638.0,42.0,1.4,17.0,164.0,314.29,243.48
2016,11,23,16,45,541.5,34.5,1.2,16.0,116.5,246.75,185.51
2016,11,23,17,0,445.0,27.0,1.0,15.0,69.0,185.62,127.74
2016,11,23,17,15,222.5,13.5,1.0,14.5,34.5,84.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,20.5,10.81,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,41.0,17.47,3.46
2016,11,24,7,45,412.5,32.5,1.35,10.0,84.0,24.75,15.78
2016,11,24,8,0,521.0,43.0,1.5,11.0,127.0,31.61,22.54
2016,11,24,8,15,589.0,49.5,1.5,11.5,175.0,34.6,25.53
2016,11,24,8,30,657.0,56.0,1.5,12.0,223.0,66.83,34.71
2016,11,24,8,45,691.5,62.5,1.55,12.5,269.0,113.58,62.93
2016,11,24,9,0,726.0,69.0,1.6,13.0,315.0,159.91,97.75
2016,11,24,9,15,755.5,72.5,1.85,14.0,358.5,204.99,135.33
2016,11,24,9,30,785.0,76.0,2.1,15.0,402.0,251.76,175.94
2016,11,24,9,45,800.5,80.5,2.4,16.0,439.5,296.91,216.04
2016,11,24,10,0,816.0,85.0,2.7,17.0,477.0,341.91,255.59
2016,11,24,10,15,830.5,87.0,2.7,17.5,509.0,383.82,292.12
2016,11,24,10,30,845.0,89.0,2.7,18.0,541.0,424.99,327.18
2016,11,24,10,45,851.0,92.5,2.75,18.5,565.5,462.87,358.94
2016,11,24,11,0,857.0,96.0,2.8,19.0,590.0,499.0,388.49
2016,11,24,11,15,863.5,97.0,2.8,19.5,607.5,531.01,414.09
2016,11,24,11,30,870.0,98.0,2.8,20.0,625.0,560.91,437.47
2016,11,24,11,45,880.0,95.5,2.8,20.5,636.0,587.03,457.58
2016,11,24,12,0,890.0,93.0,2.8,21.0,647.0,610.84,475.57
2016,11,24,12,15,890.0,93.0,2.8,21.0,648.0,628.3,489.43
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,642.83,500.95
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,651.94,507.57
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,659.29,512.75
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,660.11,513.98
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,657.82,512.91
2016,11,24,13,45,854.0,93.0,2.9,22.0,578.0,649.08,507.02
2016,11,24,14,0,841.0,93.0,2.9,22.0,554.0,637.44,498.96
2016,11,24,14,15,827.0,91.0,2.85,22.0,523.5,620.28,486.59
2016,11,24,14,30,813.0,89.0,2.8,22.0,493.0,600.54,472.16
2016,11,24,14,45,790.5,86.5,2.75,22.0,456.0,572.78,451.52
2016,11,24,15,0,768.0,84.0,2.7,22.0,419.0,543.12,429.13
2016,11,24,15,15,740.0,80.5,2.45,21.5,377.0,509.37,403.37
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,473.14,375.12
2016,11,24,15,45,665.5,73.0,1.95,21.0,289.0,426.38,337.37
2016,11,24,16,0,619.0,69.0,1.7,21.0,243.0,380.37,299.37
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.5,324.69,254.09
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,271.82,209.63
2016,11,24,16,45,387.5,43.5,1.15,18.5,104.0,203.31,151.98
2016,11,24,17,0,281.0,33.0,1.0,18.0,60.0,142.46,97.01
2016,11,24,17,15,140.5,16.5,1.0,17.5,30.0,65.6,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,12.0,1.1,14.0,15.5,11.8,0.0
2016,11,25,7,30,116.0,24.0,1.4,14.0,31.0,18.91,2.5
2016,11,25,7,45,220.5,40.0,1.75,14.5,69.5,30.98,20.6
2016,11,25,8,0,325.0,56.0,2.1,15.0,108.0,42.51,31.6
2016,11,25,8,15,398.0,67.0,2.35,15.0,152.0,49.52,38.28
2016,11,25,8,30,471.0,78.0,2.6,15.0,196.0,76.96,48.22
2016,11,25,8,45,235.5,44.5,2.85,15.5,103.5,55.44,31.98
2016,11,25,9,0,0.0,11.0,3.1,16.0,11.0,10.61,3.39
2016,11,25,9,15,0.0,12.5,3.2,16.0,12.5,12.06,4.61
2016,11,25,9,30,0.0,14.0,3.3,16.0,14.0,13.51,5.82
2016,11,25,9,45,0.0,53.0,3.45,16.0,53.0,51.21,37.6
2016,11,25,10,0,0.0,92.0,3.6,16.0,92.0,88.78,68.82
2016,11,25,10,15,0.0,58.5,3.65,16.0,58.5,56.54,41.82
2016,11,25,10,30,0.0,25.0,3.7,16.0,25.0,24.15,14.65
2016,11,25,10,45,0.0,43.5,3.8,16.0,43.5,42.04,29.59
2016,11,25,11,0,0.0,62.0,3.9,16.0,62.0,59.95,44.43
2016,11,25,11,15,0.0,75.0,3.9,16.0,75.0,72.55,54.8
2016,11,25,11,30,0.0,88.0,3.9,16.0,88.0,85.15,65.13
2016,11,25,11,45,0.5,129.0,3.9,16.0,129.0,124.97,97.71
2016,11,25,12,0,1.0,170.0,3.9,16.0,170.0,164.93,130.06
2016,11,25,12,15,8.0,197.0,3.85,16.0,202.0,195.51,154.74
2016,11,25,12,30,15.0,224.0,3.8,16.0,234.0,226.59,179.71
2016,11,25,12,45,7.5,154.5,3.75,16.0,159.5,154.57,121.7
2016,11,25,13,0,0.0,85.0,3.7,16.0,85.0,82.25,62.63
2016,11,25,13,15,0.0,101.0,3.65,16.0,101.0,97.81,75.55
2016,11,25,13,30,0.0,117.0,3.6,16.0,117.0,113.52,88.51
2016,11,25,13,45,0.0,139.0,3.55,16.0,139.0,135.36,106.48
2016,11,25,14,0,0.0,161.0,3.5,16.0,161.0,157.61,124.75
2016,11,25,14,15,0.0,124.5,3.45,16.0,124.5,121.34,95.29
2016,11,25,14,30,0.0,88.0,3.4,16.0,88.0,85.18,65.66
2016,11,25,14,45,0.0,72.5,3.35,16.0,72.5,70.1,53.28
2016,11,25,15,0,0.0,57.0,3.3,16.0,57.0,55.08,40.85
2016,11,25,15,15,0.0,51.0,3.15,15.5,51.0,49.27,36.15
2016,11,25,15,30,0.0,45.0,3.0,15.0,45.0,43.46,31.39
2016,11,25,15,45,0.0,38.5,2.95,15.0,38.5,37.17,26.1
2016,11,25,16,0,0.0,32.0,2.9,15.0,32.0,30.88,20.74
2016,11,25,16,15,0.0,25.5,2.7,14.5,25.5,24.6,15.37
2016,11,25,16,30,0.0,19.0,2.5,14.0,19.0,18.32,9.92
2016,11,25,16,45,0.0,13.0,2.35,13.5,13.0,12.53,4.84
2016,11,25,17,0,0.0,7.0,2.2,13.0,7.0,6.74,0.0
2016,11,25,17,15,0.0,3.5,2.1,12.5,3.5,3.37,0.0
2016,11,25,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.05,9.0,4.5,4.42,0.0
2016,11,26,7,30,0.0,9.0,2.2,9.0,9.0,8.68,0.0
2016,11,26,7,45,0.0,21.5,2.4,9.5,21.5,20.75,12.17
2016,11,26,8,0,0.0,34.0,2.6,10.0,34.0,32.84,23.64
2016,11,26,8,15,0.0,48.5,2.55,10.5,48.5,46.48,36.25
2016,11,26,8,30,0.0,63.0,2.5,11.0,63.0,59.95,46.07
2016,11,26,8,45,0.0,77.5,2.45,12.0,77.5,73.55,57.59
2016,11,26,9,0,0.0,92.0,2.4,13.0,92.0,87.23,68.91
2016,11,26,9,15,0.0,106.0,2.35,13.5,106.0,100.52,79.83
2016,11,26,9,30,0.0,120.0,2.3,14.0,120.0,113.86,90.62
2016,11,26,9,45,0.0,132.5,2.25,14.5,132.5,125.89,100.17
2016,11,26,10,0,0.0,145.0,2.2,15.0,145.0,137.96,109.63
2016,11,26,10,15,0.5,155.0,2.15,15.5,155.5,147.93,117.29
2016,11,26,10,30,1.0,165.0,2.1,16.0,166.0,157.96,124.93
2016,11,26,10,45,2.5,172.5,2.05,16.5,174.5,166.15,131.04
2016,11,26,11,0,4.0,180.0,2.0,17.0,183.0,174.44,137.23
2016,11,26,11,15,159.5,223.0,1.95,17.0,319.0,292.65,231.55
2016,11,26,11,30,315.0,266.0,1.9,17.0,455.0,421.57,331.31
2016,11,26,11,45,256.0,279.5,1.85,17.5,434.5,412.29,322.72
2016,11,26,12,0,197.0,293.0,1.8,18.0,414.0,398.15,310.95
2016,11,26,12,15,255.5,285.0,1.75,18.0,442.5,432.98,338.3
2016,11,26,12,30,314.0,277.0,1.7,18.0,471.0,467.2,364.78
2016,11,26,12,45,299.5,276.5,1.65,18.5,460.0,464.03,361.55
2016,11,26,13,0,285.0,276.0,1.6,19.0,449.0,459.52,357.55
2016,11,26,13,15,186.5,271.0,1.55,19.0,383.5,392.11,305.87
2016,11,26,13,30,88.0,266.0,1.5,19.0,318.0,322.63,251.91
2016,11,26,13,45,47.5,225.0,1.5,19.5,253.0,255.97,200.12
2016,11,26,14,0,7.0,184.0,1.5,20.0,188.0,185.19,144.09
2016,11,26,14,15,3.5,157.0,1.5,19.5,159.0,156.19,121.72
2016,11,26,14,30,0.0,130.0,1.5,19.0,130.0,127.15,98.85
2016,11,26,14,45,0.0,89.5,1.5,19.0,89.5,86.76,66.24
2016,11,26,15,0,0.0,49.0,1.5,19.0,49.0,47.34,33.91
2016,11,26,15,15,0.0,44.0,1.45,19.0,44.0,42.5,29.99
2016,11,26,15,30,0.0,39.0,1.4,19.0,39.0,37.66,26.02
2016,11,26,15,45,0.0,33.5,1.4,19.0,33.5,32.34,21.6
2016,11,26,16,0,0.0,28.0,1.4,19.0,28.0,27.02,17.13
2016,11,26,16,15,0.0,22.5,1.25,18.0,22.5,21.7,12.68
2016,11,26,16,30,0.0,17.0,1.1,17.0,17.0,16.39,8.15
2016,11,26,16,45,0.0,11.5,0.95,16.5,11.5,11.08,3.54
2016,11,26,17,0,0.0,6.0,0.8,16.0,6.0,5.78,0.0
2016,11,26,17,15,0.0,3.0,0.85,15.5,3.0,2.89,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,1.5,10.0,3.3,12.0,10.0,9.83,0.0
2016,11,27,7,30,3.0,20.0,3.5,12.0,20.0,18.88,0.0
2016,11,27,7,45,44.5,38.5,3.75,12.5,45.5,33.18,22.32
2016,11,27,8,0,86.0,57.0,4.0,13.0,71.0,48.18,36.72
2016,11,27,8,15,106.0,77.5,4.3,13.5,100.0,64.17,51.41
2016,11,27,8,30,126.0,98.0,4.6,14.0,129.0,85.79,64.62
2016,11,27,8,45,138.5,117.0,4.9,15.0,157.5,111.35,83.27
2016,11,27,9,0,151.0,136.0,5.2,16.0,186.0,138.14,104.07
2016,11,27,9,15,75.5,121.5,5.4,16.5,146.5,125.47,96.65
2016,11,27,9,30,0.0,107.0,5.6,17.0,107.0,102.06,79.96
2016,11,27,9,45,0.0,95.0,5.85,17.5,95.0,91.39,70.79
2016,11,27,10,0,0.0,83.0,6.1,18.0,83.0,80.27,61.29
2016,11,27,10,15,0.0,89.0,6.2,18.5,89.0,86.02,65.77
2016,11,27,10,30,0.0,95.0,6.3,19.0,95.0,91.79,70.23
2016,11,27,10,45,0.0,92.5,6.45,19.5,92.5,89.45,68.06
2016,11,27,11,0,0.0,90.0,6.6,20.0,90.0,87.08,65.88
2016,11,27,11,15,0.0,95.0,6.65,20.5,95.0,91.9,69.58
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,96.73,73.28
2016,11,27,11,45,0.0,101.5,6.75,21.5,101.5,98.2,74.26
2016,11,27,12,0,0.0,103.0,6.8,22.0,103.0,99.67,75.26
2016,11,27,12,15,5.0,154.5,6.8,22.0,157.5,152.51,117.69
2016,11,27,12,30,10.0,206.0,6.8,22.0,212.0,205.91,160.18
2016,11,27,12,45,9.5,204.0,6.8,22.5,210.0,204.19,158.5
2016,11,27,13,0,9.0,202.0,6.8,23.0,208.0,202.42,156.88
2016,11,27,13,15,4.5,172.5,6.75,23.0,175.5,170.87,131.95
2016,11,27,13,30,0.0,143.0,6.7,23.0,143.0,139.13,106.72
2016,11,27,13,45,0.0,151.5,6.65,23.0,151.5,147.78,113.79
2016,11,27,14,0,0.0,160.0,6.6,23.0,160.0,156.61,121.02
2016,11,27,14,15,17.5,179.5,6.5,23.0,188.0,187.69,146.42
2016,11,27,14,30,35.0,199.0,6.4,23.0,216.0,224.25,176.08
2016,11,27,14,45,17.5,144.0,6.3,23.0,152.5,152.24,118.54
2016,11,27,15,0,0.0,89.0,6.2,23.0,89.0,86.41,65.22
2016,11,27,15,15,0.0,80.0,6.0,22.5,80.0,77.56,58.29
2016,11,27,15,30,0.0,71.0,5.8,22.0,71.0,68.7,51.25
2016,11,27,15,45,0.0,61.0,5.6,22.0,61.0,58.95,43.28
2016,11,27,16,0,0.0,51.0,5.4,22.0,51.0,49.27,35.28
2016,11,27,16,15,187.0,57.0,5.05,21.5,92.0,147.95,115.96
2016,11,27,16,30,374.0,63.0,4.7,21.0,133.0,231.42,179.45
2016,11,27,16,45,278.0,49.0,4.4,21.0,92.5,168.62,125.75
2016,11,27,17,0,182.0,35.0,4.1,21.0,52.0,113.36,75.85
2016,11,27,17,15,91.0,17.5,4.0,20.5,26.0,51.81,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,15.24,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,27.03,0.0
2016,11,28,7,45,232.5,37.0,5.1,18.5,72.0,28.76,17.9
2016,11,28,8,0,465.0,43.0,5.1,19.0,113.0,32.37,22.19
2016,11,28,8,15,542.5,50.5,5.2,19.0,160.5,36.17,25.94
2016,11,28,8,30,620.0,58.0,5.3,19.0,208.0,59.82,32.27
2016,11,28,8,45,678.5,61.5,5.45,19.5,257.0,100.54,52.47
2016,11,28,9,0,737.0,65.0,5.6,20.0,306.0,149.11,86.35
2016,11,28,9,15,770.5,68.5,5.85,20.0,351.0,195.01,123.75
2016,11,28,9,30,804.0,72.0,6.1,20.0,396.0,242.96,165.27
2016,11,28,9,45,833.0,73.5,6.35,20.5,437.0,289.58,206.53
2016,11,28,10,0,862.0,75.0,6.6,21.0,478.0,337.16,248.61
2016,11,28,10,15,878.5,77.0,6.7,21.0,512.5,381.43,288.35
2016,11,28,10,30,895.0,79.0,6.8,21.0,547.0,427.15,328.57
2016,11,28,10,45,912.0,78.5,6.95,21.5,575.0,467.38,363.21
2016,11,28,11,0,929.0,78.0,7.1,22.0,603.0,506.37,396.14
2016,11,28,11,15,936.0,78.5,6.95,22.0,621.5,539.9,424.58
2016,11,28,11,30,943.0,79.0,6.8,22.0,640.0,571.13,450.63
2016,11,28,11,45,950.5,78.0,6.65,22.0,651.5,598.7,473.36
2016,11,28,12,0,958.0,77.0,6.5,22.0,663.0,623.64,493.65
2016,11,28,12,15,958.5,77.0,6.45,22.0,664.5,642.7,509.31
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,658.63,522.35
2016,11,28,12,45,956.5,76.5,6.35,22.0,658.5,669.02,531.03
2016,11,28,13,0,954.0,76.0,6.3,22.0,651.0,676.1,537.08
2016,11,28,13,15,948.5,75.5,6.25,22.0,635.5,677.98,539.09
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,676.55,538.52
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,668.39,532.91
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,657.1,524.82
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.5,640.79,512.41
2016,11,28,14,30,896.0,71.0,5.9,22.0,511.0,621.65,497.68
2016,11,28,14,45,876.0,69.0,5.75,22.0,473.0,594.9,476.88
2016,11,28,15,0,856.0,67.0,5.6,22.0,435.0,568.63,456.05
2016,11,28,15,15,830.0,64.5,5.2,21.5,392.0,533.96,428.66
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,497.88,399.55
2016,11,28,15,45,765.0,58.5,4.4,20.5,302.0,453.15,362.9
2016,11,28,16,0,726.0,55.0,4.0,20.0,255.0,408.42,325.4
2016,11,28,16,15,665.0,49.5,3.45,19.0,206.0,352.42,278.38
2016,11,28,16,30,604.0,44.0,2.9,18.0,157.0,298.75,231.79
2016,11,28,16,45,497.0,36.0,2.4,17.0,110.0,232.19,174.28
2016,11,28,17,0,390.0,28.0,1.9,16.0,63.0,170.69,115.69
2016,11,28,17,15,195.0,14.0,1.8,15.5,31.5,76.83,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
