Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,9.83,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,16.31,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,23.71,14.18
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,30.68,21.4
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,34.58,25.27
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,56.76,31.18
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,101.35,54.43
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,146.89,86.12
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,192.36,123.23
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,239.76,164.18
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,285.17,204.23
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,330.97,244.26
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,373.94,282.04
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,416.18,318.41
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,456.86,352.09
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,493.87,382.02
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,526.9,408.05
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,557.76,431.52
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,584.31,451.16
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,608.31,468.25
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,626.84,482.58
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,642.36,494.51
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,652.87,502.67
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,660.22,508.44
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,662.08,510.7
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,660.74,510.6
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,653.62,505.57
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,643.41,498.21
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,627.18,488.01
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,610.68,477.3
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,585.85,459.5
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,558.7,439.55
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,524.02,413.14
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,487.97,385.03
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,443.59,349.74
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,399.22,313.41
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,343.95,268.87
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,291.06,224.41
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,225.7,168.7
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,165.33,111.61
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,74.45,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.5,8.5,3.95,6.0,15.5,8.36,0.0
2016,11,30,7,30,295.0,17.0,4.0,6.0,31.0,14.65,0.0
2016,11,30,7,45,438.5,26.0,4.1,6.5,74.5,21.35,12.33
2016,11,30,8,0,582.0,35.0,4.2,7.0,118.0,27.72,19.19
2016,11,30,8,15,656.0,40.5,4.4,7.5,168.0,30.46,22.06
2016,11,30,8,30,730.0,46.0,4.6,8.0,218.0,51.35,26.58
2016,11,30,8,45,780.0,49.0,4.85,9.0,268.0,95.91,47.7
2016,11,30,9,0,830.0,52.0,5.1,10.0,318.0,147.8,84.62
2016,11,30,9,15,860.0,54.5,5.0,10.5,364.0,196.47,125.27
2016,11,30,9,30,890.0,57.0,4.9,11.0,410.0,246.57,169.89
2016,11,30,9,45,914.0,58.0,4.8,12.0,451.5,294.88,213.79
2016,11,30,10,0,938.0,59.0,4.7,13.0,493.0,343.48,257.65
2016,11,30,10,15,952.0,60.5,4.5,13.0,527.5,389.06,299.42
2016,11,30,10,30,966.0,62.0,4.3,13.0,562.0,433.57,339.38
2016,11,30,10,45,977.0,62.5,4.1,13.5,589.5,474.54,374.81
2016,11,30,11,0,988.0,63.0,3.9,14.0,617.0,513.73,407.87
2016,11,30,11,15,994.0,63.5,3.75,14.5,636.0,548.48,436.6
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,580.72,462.53
2016,11,30,11,45,1003.5,64.5,3.5,15.5,665.5,608.95,484.79
2016,11,30,12,0,1007.0,65.0,3.4,16.0,676.0,634.24,504.23
2016,11,30,12,15,1007.5,65.0,3.35,16.0,677.5,654.21,520.36
2016,11,30,12,30,1008.0,65.0,3.3,16.0,679.0,670.91,533.77
2016,11,30,12,45,1006.0,64.5,3.25,16.5,672.0,682.23,541.95
2016,11,30,13,0,1004.0,64.0,3.2,17.0,665.0,690.08,547.4
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.0,692.6,549.8
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,691.63,549.55
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,684.82,545.11
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,674.65,538.08
2016,11,30,14,15,966.5,60.0,3.1,16.5,557.0,659.1,527.88
2016,11,30,14,30,955.0,59.0,3.1,16.0,526.0,640.51,515.16
2016,11,30,14,45,936.0,58.5,3.1,16.0,488.0,615.24,496.06
2016,11,30,15,0,917.0,58.0,3.1,16.0,450.0,587.59,474.74
2016,11,30,15,15,893.0,56.0,2.9,15.5,406.0,553.38,448.12
2016,11,30,15,30,869.0,54.0,2.7,15.0,362.0,517.55,419.5
2016,11,30,15,45,834.0,50.5,2.5,15.0,314.0,473.28,382.67
2016,11,30,16,0,799.0,47.0,2.3,15.0,266.0,428.73,344.54
2016,11,30,16,15,743.5,43.0,2.0,14.0,216.0,377.3,300.67
2016,11,30,16,30,688.0,39.0,1.7,13.0,166.0,325.16,254.61
2016,11,30,16,45,589.5,32.0,1.4,12.0,117.5,256.85,194.62
2016,11,30,17,0,491.0,25.0,1.1,11.0,69.0,195.01,133.19
2016,11,30,17,15,245.5,12.5,1.1,10.5,34.5,87.3,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,3.5,14.0,8.36,0.0
2016,12,1,7,30,250.0,17.0,1.5,4.0,28.0,13.56,0.0
2016,12,1,7,45,379.0,27.5,1.7,5.0,69.0,21.14,12.1
2016,12,1,8,0,508.0,38.0,1.9,6.0,110.0,28.24,19.75
2016,12,1,8,15,583.5,45.0,1.95,6.5,158.0,31.85,23.44
2016,12,1,8,30,659.0,52.0,2.0,7.0,206.0,53.45,30.88
2016,12,1,8,45,702.0,57.5,2.1,8.0,253.0,95.91,51.33
2016,12,1,9,0,745.0,63.0,2.2,9.0,300.0,142.02,83.63
2016,12,1,9,15,776.0,67.0,2.45,10.0,344.5,188.02,121.34
2016,12,1,9,30,807.0,71.0,2.7,11.0,389.0,235.84,163.02
2016,12,1,9,45,828.0,73.5,2.95,12.0,428.0,281.17,203.84
2016,12,1,10,0,849.0,76.0,3.2,13.0,467.0,326.8,244.76
2016,12,1,10,15,863.5,78.5,3.35,13.5,500.0,370.21,283.81
2016,12,1,10,30,878.0,81.0,3.5,14.0,533.0,412.85,321.44
2016,12,1,10,45,888.0,82.0,3.65,15.0,559.0,453.0,355.62
2016,12,1,11,0,898.0,83.0,3.8,16.0,585.0,489.42,385.96
2016,12,1,11,15,904.5,84.0,3.75,16.0,603.0,522.33,413.93
2016,12,1,11,30,911.0,85.0,3.7,16.0,621.0,553.04,439.58
2016,12,1,11,45,917.0,85.0,3.65,16.5,631.5,580.14,461.09
2016,12,1,12,0,923.0,85.0,3.6,17.0,642.0,604.67,480.15
2016,12,1,12,15,923.5,85.0,3.6,17.0,644.0,623.33,495.44
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,638.98,508.26
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,649.25,515.9
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,656.34,521.02
2016,12,1,13,15,913.5,83.5,3.6,18.0,618.0,658.38,523.24
2016,12,1,13,30,908.0,83.0,3.6,18.0,603.0,657.23,523.02
2016,12,1,13,45,899.0,81.5,3.6,18.0,580.0,649.71,517.98
2016,12,1,14,0,890.0,80.0,3.6,18.0,557.0,639.13,510.56
2016,12,1,14,15,877.0,78.5,3.6,18.0,527.5,625.48,500.6
2016,12,1,14,30,864.0,77.0,3.6,18.0,498.0,606.96,486.84
2016,12,1,14,45,846.5,74.5,3.6,18.0,461.5,582.13,468.05
2016,12,1,15,0,829.0,72.0,3.6,18.0,425.0,555.06,447.16
2016,12,1,15,15,803.0,69.0,3.3,17.5,383.0,520.8,420.35
2016,12,1,15,30,777.0,66.0,3.0,17.0,341.0,485.18,391.81
2016,12,1,15,45,738.0,61.5,2.75,17.0,295.0,440.46,354.77
2016,12,1,16,0,699.0,57.0,2.5,17.0,249.0,395.76,316.81
2016,12,1,16,15,639.0,51.5,2.2,15.5,201.0,341.44,271.69
2016,12,1,16,30,579.0,46.0,1.9,14.0,153.0,292.28,229.04
2016,12,1,16,45,475.0,37.0,1.6,13.0,107.5,224.35,170.17
2016,12,1,17,0,371.0,28.0,1.3,12.0,62.0,163.89,111.96
2016,12,1,17,15,185.5,14.0,1.3,11.5,31.0,73.79,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.4,8.0,5.0,4.91,0.0
2016,12,2,7,30,0.0,10.0,2.6,8.0,10.0,9.83,0.0
2016,12,2,7,45,0.0,28.0,2.85,8.5,28.0,26.49,16.01
2016,12,2,8,0,0.0,46.0,3.1,9.0,46.0,42.69,32.19
2016,12,2,8,15,9.0,65.5,3.15,9.0,67.5,59.88,48.31
2016,12,2,8,30,18.0,85.0,3.2,9.0,89.0,77.59,61.25
2016,12,2,8,45,26.5,103.5,3.25,9.5,111.5,93.66,74.39
2016,12,2,9,0,35.0,122.0,3.3,10.0,134.0,113.43,90.56
2016,12,2,9,15,60.5,144.0,3.3,10.5,166.5,139.78,111.47
2016,12,2,9,30,86.0,166.0,3.3,11.0,199.0,168.71,134.57
2016,12,2,9,45,103.0,184.5,3.35,11.5,228.5,194.96,155.8
2016,12,2,10,0,120.0,203.0,3.4,12.0,258.0,220.58,176.5
2016,12,2,10,15,84.5,209.5,3.45,12.5,249.5,223.26,179.37
2016,12,2,10,30,49.0,216.0,3.5,13.0,241.0,220.65,177.46
2016,12,2,10,45,40.5,220.0,3.6,14.0,241.5,224.15,179.67
2016,12,2,11,0,32.0,224.0,3.7,15.0,242.0,226.82,181.09
2016,12,2,11,15,29.5,227.5,3.75,15.0,244.0,231.21,184.52
2016,12,2,11,30,27.0,231.0,3.8,15.0,246.0,235.45,187.82
2016,12,2,11,45,13.5,131.5,3.85,15.5,139.0,134.3,105.65
2016,12,2,12,0,0.0,32.0,3.9,16.0,32.0,30.92,20.17
2016,12,2,12,15,0.0,99.5,3.9,16.0,100.0,96.29,74.31
2016,12,2,12,30,0.0,167.0,3.9,16.0,168.0,161.86,127.73
2016,12,2,12,45,0.0,155.0,3.9,16.0,155.5,150.37,118.35
2016,12,2,13,0,0.0,143.0,3.9,16.0,143.0,138.81,109.03
2016,12,2,13,15,0.0,115.5,3.9,15.5,115.5,111.99,87.38
2016,12,2,13,30,0.0,88.0,3.9,15.0,88.0,85.14,65.5
2016,12,2,13,45,14.5,150.5,3.9,15.0,158.0,155.8,124.15
2016,12,2,14,0,29.0,213.0,3.9,15.0,228.0,232.65,186.91
2016,12,2,14,15,57.0,213.5,3.9,15.0,241.5,251.51,202.87
2016,12,2,14,30,85.0,214.0,3.9,15.0,255.0,269.98,218.57
2016,12,2,14,45,42.5,172.5,3.95,15.0,193.0,200.95,162.27
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,129.28,102.95
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,116.04,92.43
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,102.77,81.67
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,88.41,69.68
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,74.0,57.48
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,58.98,44.68
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,43.85,31.59
2016,12,2,16,45,0.0,31.5,3.7,13.0,31.5,30.42,19.76
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,17.37,7.78
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,8.68,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.0,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,7.23,0.18
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,12.53,5.5
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,18.81,11.41
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,25.09,16.25
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,31.37,21.82
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,37.65,27.32
2016,12,3,9,15,0.0,50.0,3.75,8.0,50.0,48.3,36.55
2016,12,3,9,30,0.0,61.0,3.8,8.0,61.0,58.95,45.71
2016,12,3,9,45,0.0,95.5,3.85,8.0,95.5,91.74,73.82
2016,12,3,10,0,0.0,130.0,3.9,8.0,130.0,123.95,101.09
2016,12,3,10,15,0.0,124.0,4.05,8.0,124.0,118.83,96.5
2016,12,3,10,30,0.0,118.0,4.2,8.0,118.0,113.48,91.78
2016,12,3,10,45,0.0,92.5,4.35,8.5,92.5,89.43,71.05
2016,12,3,11,0,0.0,67.0,4.5,9.0,67.0,64.79,49.88
2016,12,3,11,15,0.0,77.0,4.6,9.0,77.0,74.48,58.07
2016,12,3,11,30,0.0,87.0,4.7,9.0,87.0,84.18,66.22
2016,12,3,11,45,0.0,116.0,4.85,9.0,116.0,112.15,89.77
2016,12,3,12,0,0.0,145.0,5.0,9.0,145.0,140.18,113.23
2016,12,3,12,15,0.0,115.5,4.9,9.0,115.5,111.78,89.34
2016,12,3,12,30,0.0,86.0,4.8,9.0,86.0,83.22,65.27
2016,12,3,12,45,0.0,73.5,4.75,9.0,73.5,71.1,55.04
2016,12,3,13,0,0.0,61.0,4.7,9.0,61.0,58.99,44.79
2016,12,3,13,15,0.0,72.0,4.45,9.0,72.0,69.64,53.89
2016,12,3,13,30,0.0,83.0,4.2,9.0,83.0,80.3,62.99
2016,12,3,13,45,0.0,77.5,3.95,9.0,77.5,74.96,58.53
2016,12,3,14,0,0.0,72.0,3.7,9.0,72.0,69.63,54.09
2016,12,3,14,15,0.0,48.0,3.75,9.0,48.0,46.38,34.31
2016,12,3,14,30,0.0,24.0,3.8,9.0,24.0,23.17,14.4
2016,12,3,14,45,0.0,73.0,3.9,9.0,73.0,70.58,55.29
2016,12,3,15,0,0.0,122.0,4.0,9.0,122.0,119.99,97.6
2016,12,3,15,15,0.0,110.0,3.75,9.0,110.0,108.25,87.74
2016,12,3,15,30,0.0,98.0,3.5,9.0,98.0,96.48,77.86
2016,12,3,15,45,0.0,84.0,3.25,9.0,84.0,82.6,66.04
2016,12,3,16,0,0.0,70.0,3.0,9.0,70.0,68.68,54.03
2016,12,3,16,15,0.0,56.5,2.7,9.0,56.5,55.22,42.26
2016,12,3,16,30,0.0,43.0,2.4,9.0,43.0,41.68,30.28
2016,12,3,16,45,0.0,30.0,2.15,9.0,30.0,28.97,18.91
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,16.4,7.23
2016,12,3,17,15,0.0,8.5,1.85,8.5,8.5,8.2,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,3.5,3.5,8.5,3.5,3.37,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.78,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,8.67,2.18
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,11.57,4.42
2016,12,4,8,45,0.0,15.0,4.1,9.0,15.0,14.46,6.98
2016,12,4,9,0,0.0,18.0,4.3,9.0,18.0,17.36,9.52
2016,12,4,9,15,0.0,33.5,4.55,9.0,33.5,32.34,22.55
2016,12,4,9,30,0.0,49.0,4.8,9.0,49.0,47.33,35.49
2016,12,4,9,45,0.0,45.0,5.1,9.5,45.0,43.47,31.99
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,39.6,28.51
2016,12,4,10,15,0.0,80.0,5.25,10.0,80.0,77.37,60.74
2016,12,4,10,30,0.0,119.0,5.1,10.0,119.0,114.41,91.97
2016,12,4,10,45,0.0,72.0,4.95,10.5,72.0,69.63,53.77
2016,12,4,11,0,0.0,25.0,4.8,11.0,25.0,24.15,14.98
2016,12,4,11,15,0.0,37.0,4.6,11.0,37.0,35.75,24.84
2016,12,4,11,30,0.0,49.0,4.4,11.0,49.0,47.37,34.66
2016,12,4,11,45,0.0,43.5,4.2,11.0,43.5,42.05,30.12
2016,12,4,12,0,0.0,38.0,4.0,11.0,38.0,36.73,25.6
2016,12,4,12,15,0.0,90.0,4.15,11.0,90.0,87.09,68.08
2016,12,4,12,30,0.0,142.0,4.3,11.0,142.0,137.55,110.15
2016,12,4,12,45,4.5,171.0,4.45,11.0,174.0,168.69,136.01
2016,12,4,13,0,9.0,200.0,4.6,11.0,206.0,200.27,162.16
2016,12,4,13,15,4.5,133.0,4.8,11.0,136.0,131.91,105.66
2016,12,4,13,30,0.0,66.0,5.0,11.0,66.0,63.82,48.59
2016,12,4,13,45,0.0,48.0,5.2,11.0,48.0,46.39,33.9
2016,12,4,14,0,0.0,30.0,5.4,11.0,30.0,28.98,19.13
2016,12,4,14,15,25.0,116.5,5.3,11.0,128.5,130.94,106.14
2016,12,4,14,30,50.0,203.0,5.2,11.0,227.0,237.08,195.04
2016,12,4,14,45,93.0,194.0,5.15,11.0,235.0,253.45,209.55
2016,12,4,15,0,136.0,185.0,5.1,11.0,243.0,273.67,227.17
2016,12,4,15,15,130.0,167.5,4.85,11.0,218.5,250.54,208.0
2016,12,4,15,30,124.0,150.0,4.6,11.0,194.0,227.16,188.49
2016,12,4,15,45,114.5,130.5,4.35,11.0,166.5,199.56,165.13
2016,12,4,16,0,105.0,111.0,4.1,11.0,139.0,171.99,141.45
2016,12,4,16,15,91.5,90.5,3.85,10.5,111.5,141.61,115.21
2016,12,4,16,30,78.0,70.0,3.6,10.0,84.0,111.58,88.81
2016,12,4,16,45,52.0,50.5,3.4,10.0,58.5,78.81,59.8
2016,12,4,17,0,26.0,31.0,3.2,10.0,33.0,42.75,27.2
2016,12,4,17,15,13.0,15.5,3.15,9.5,16.5,19.61,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,8.0,2.7,7.0,8.0,7.71,0.37
2016,12,5,8,0,0.0,14.0,2.8,7.0,14.0,13.5,6.37
2016,12,5,8,15,0.0,21.0,2.65,7.0,21.0,20.26,12.78
2016,12,5,8,30,0.0,28.0,2.5,7.0,28.0,27.02,18.02
2016,12,5,8,45,0.0,34.5,2.35,7.5,34.5,33.3,23.57
2016,12,5,9,0,0.0,41.0,2.2,8.0,41.0,39.59,29.03
2016,12,5,9,15,0.0,48.0,2.0,8.0,48.0,46.36,34.9
2016,12,5,9,30,0.0,55.0,1.8,8.0,55.0,53.14,40.71
2016,12,5,9,45,0.0,58.0,1.65,8.5,58.0,56.05,43.03
2016,12,5,10,0,0.0,61.0,1.5,9.0,61.0,58.96,45.34
2016,12,5,10,15,0.0,80.0,1.45,9.0,80.0,77.37,60.95
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,95.53,76.19
2016,12,5,10,45,0.0,107.0,1.35,9.0,107.0,103.22,82.48
2016,12,5,11,0,0.0,115.0,1.3,9.0,115.0,110.93,88.8
2016,12,5,11,15,0.0,72.0,1.35,9.0,72.0,69.63,53.9
2016,12,5,11,30,0.0,29.0,1.4,9.0,29.0,28.02,18.44
2016,12,5,11,45,0.0,62.0,1.5,9.5,62.0,59.95,45.6
2016,12,5,12,0,0.0,95.0,1.6,10.0,95.0,91.93,72.36
2016,12,5,12,15,1.5,137.5,1.7,10.0,138.5,133.92,107.3
2016,12,5,12,30,3.0,180.0,1.8,10.0,182.0,176.24,142.11
2016,12,5,12,45,6.0,189.0,1.9,10.0,193.0,187.17,151.08
2016,12,5,13,0,9.0,198.0,2.0,10.0,204.0,198.28,160.3
2016,12,5,13,15,4.5,112.0,2.1,10.0,115.0,111.32,88.61
2016,12,5,13,30,0.0,26.0,2.2,10.0,26.0,25.12,15.86
2016,12,5,13,45,13.5,117.5,2.35,10.5,125.0,122.42,98.45
2016,12,5,14,0,27.0,209.0,2.5,11.0,224.0,222.74,181.22
2016,12,5,14,15,69.5,213.0,2.55,11.0,247.5,258.25,211.03
2016,12,5,14,30,112.0,217.0,2.6,11.0,271.0,288.86,236.87
2016,12,5,14,45,56.0,143.5,2.7,11.0,170.5,177.53,145.27
2016,12,5,15,0,0.0,70.0,2.8,11.0,70.0,67.67,52.39
2016,12,5,15,15,0.0,63.0,2.75,11.0,63.0,60.89,46.81
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,54.11,41.09
2016,12,5,15,45,311.5,61.5,2.7,11.0,146.0,227.76,190.06
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,372.24,306.06
2016,12,5,16,15,560.5,59.5,2.35,10.5,190.0,317.84,258.09
2016,12,5,16,30,498.0,52.0,2.0,10.0,144.0,266.12,212.06
2016,12,5,16,45,410.5,41.0,1.7,10.0,101.5,205.15,157.63
2016,12,5,17,0,323.0,30.0,1.4,10.0,59.0,150.35,103.68
2016,12,5,17,15,161.5,15.0,1.35,9.5,29.5,68.27,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,7.0,4.1,5.0,10.0,0.0,0.0
2016,12,6,7,30,196.0,14.0,4.3,5.0,20.0,13.76,0.0
2016,12,6,7,45,349.0,24.5,4.5,5.5,59.5,18.99,8.91
2016,12,6,8,0,502.0,35.0,4.7,6.0,99.0,26.24,17.7
2016,12,6,8,15,583.0,41.5,5.05,6.5,146.5,32.29,23.68
2016,12,6,8,30,664.0,48.0,5.4,7.0,194.0,41.12,31.98
2016,12,6,8,45,716.0,52.0,5.75,7.5,242.0,82.38,42.02
2016,12,6,9,0,768.0,56.0,6.1,8.0,290.0,128.19,71.99
2016,12,6,9,15,392.5,99.0,6.1,8.5,219.5,143.88,101.37
2016,12,6,9,30,17.0,142.0,6.1,9.0,149.0,136.06,110.97
2016,12,6,9,45,19.0,156.5,6.2,9.5,164.5,151.45,123.63
2016,12,6,10,0,21.0,171.0,6.3,10.0,180.0,166.99,136.3
2016,12,6,10,15,10.5,149.5,6.2,10.0,154.0,145.81,118.51
2016,12,6,10,30,0.0,128.0,6.1,10.0,128.0,122.82,99.11
2016,12,6,10,45,0.0,123.0,6.05,10.5,123.0,118.36,94.99
2016,12,6,11,0,0.0,118.0,6.0,11.0,118.0,113.78,90.82
2016,12,6,11,15,1.0,146.5,5.9,11.0,147.0,141.51,113.9
2016,12,6,11,30,2.0,175.0,5.8,11.0,176.0,169.43,136.96
2016,12,6,11,45,1.0,151.5,5.7,11.5,152.0,146.76,117.78
2016,12,6,12,0,0.0,128.0,5.6,12.0,128.0,123.77,98.41
2016,12,6,12,15,2.0,155.5,5.5,12.0,157.0,151.61,121.51
2016,12,6,12,30,4.0,183.0,5.4,12.0,186.0,179.73,144.7
2016,12,6,12,45,2.0,159.5,5.35,12.5,161.0,155.94,124.82
2016,12,6,13,0,0.0,136.0,5.3,13.0,136.0,131.95,104.81
2016,12,6,13,15,0.5,151.5,5.2,13.0,151.5,147.62,117.87
2016,12,6,13,30,1.0,167.0,5.1,13.0,167.0,163.5,131.07
2016,12,6,13,45,0.5,155.0,5.05,13.0,155.0,151.58,121.36
2016,12,6,14,0,0.0,143.0,5.0,13.0,143.0,139.6,111.62
2016,12,6,14,15,0.0,120.5,4.9,13.0,120.5,117.38,93.33
2016,12,6,14,30,0.0,98.0,4.8,13.0,98.0,95.12,74.9
2016,12,6,14,45,0.0,107.5,4.75,13.0,107.5,104.82,83.23
2016,12,6,15,0,0.0,117.0,4.7,13.0,117.0,114.86,91.85
2016,12,6,15,15,0.0,105.0,4.55,12.5,105.0,103.08,82.28
2016,12,6,15,30,0.0,93.0,4.4,12.0,93.0,91.28,72.59
2016,12,6,15,45,265.5,89.5,4.3,11.5,161.5,237.76,198.0
2016,12,6,16,0,531.0,86.0,4.2,11.0,230.0,350.05,289.37
2016,12,6,16,15,466.0,76.0,3.85,10.5,184.5,294.25,240.52
2016,12,6,16,30,401.0,66.0,3.5,10.0,139.0,243.02,195.09
2016,12,6,16,45,297.0,51.5,3.2,10.0,96.5,176.77,136.9
2016,12,6,17,0,193.0,37.0,2.9,10.0,54.0,118.45,82.39
2016,12,6,17,15,96.5,18.5,2.8,9.5,27.0,54.18,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.0,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,16.0,12.78,0.0
2016,12,7,7,45,266.0,26.0,1.65,3.5,52.5,20.6,9.85
2016,12,7,8,0,403.0,39.0,1.9,4.0,89.0,30.2,21.4
2016,12,7,8,15,486.0,47.5,1.85,4.5,134.5,35.02,26.4
2016,12,7,8,30,569.0,56.0,1.8,5.0,180.0,42.8,33.83
2016,12,7,8,45,617.5,62.5,1.75,6.0,225.0,81.44,45.31
2016,12,7,9,0,666.0,69.0,1.7,7.0,270.0,124.35,73.36
2016,12,7,9,15,701.0,73.5,1.65,7.5,313.5,167.37,107.49
2016,12,7,9,30,736.0,78.0,1.6,8.0,357.0,212.72,146.44
2016,12,7,9,45,396.5,132.5,1.6,9.0,284.5,213.14,161.72
2016,12,7,10,0,57.0,187.0,1.6,10.0,212.0,188.67,152.22
2016,12,7,10,15,33.5,182.5,1.55,10.0,197.5,181.22,146.66
2016,12,7,10,30,10.0,178.0,1.5,10.0,183.0,172.82,139.95
2016,12,7,10,45,11.5,186.5,1.5,10.5,192.5,182.38,147.35
2016,12,7,11,0,13.0,195.0,1.5,11.0,202.0,192.01,154.72
2016,12,7,11,15,13.5,201.5,1.5,11.5,209.0,199.37,160.22
2016,12,7,11,30,14.0,208.0,1.5,12.0,216.0,206.73,165.72
2016,12,7,11,45,76.5,245.5,1.5,12.5,290.5,276.43,221.56
2016,12,7,12,0,139.0,283.0,1.5,13.0,365.0,350.84,279.72
2016,12,7,12,15,140.0,283.5,1.5,13.0,366.5,356.79,284.13
2016,12,7,12,30,141.0,284.0,1.5,13.0,368.0,362.3,288.59
2016,12,7,12,45,164.0,281.0,1.55,13.5,378.0,377.01,300.14
2016,12,7,13,0,187.0,278.0,1.6,14.0,388.0,391.62,311.55
2016,12,7,13,15,236.0,265.5,1.55,14.0,401.0,412.18,328.34
2016,12,7,13,30,285.0,253.0,1.5,14.0,414.0,436.28,347.67
2016,12,7,13,45,550.5,175.5,1.5,14.5,472.0,525.79,419.42
2016,12,7,14,0,816.0,98.0,1.5,15.0,530.0,607.39,482.83
2016,12,7,14,15,463.0,156.5,1.35,15.0,399.5,450.48,360.0
2016,12,7,14,30,110.0,215.0,1.2,15.0,269.0,285.23,227.77
2016,12,7,14,45,273.0,181.5,1.05,15.0,300.5,353.91,284.89
2016,12,7,15,0,436.0,148.0,0.9,15.0,332.0,411.5,330.31
2016,12,7,15,15,410.5,139.0,0.75,14.5,298.5,380.64,305.65
2016,12,7,15,30,385.0,130.0,0.6,14.0,265.0,349.53,281.07
2016,12,7,15,45,363.5,114.5,0.45,14.0,228.5,313.3,251.53
2016,12,7,16,0,342.0,99.0,0.3,14.0,192.0,277.04,221.36
2016,12,7,16,15,306.0,83.0,0.45,13.0,154.5,234.33,187.0
2016,12,7,16,30,270.0,67.0,0.6,12.0,117.0,193.16,152.4
2016,12,7,16,45,209.0,50.0,0.8,11.5,81.5,143.94,110.1
2016,12,7,17,0,148.0,33.0,1.0,11.0,46.0,99.06,68.12
2016,12,7,17,15,74.0,16.5,1.2,10.5,23.0,45.47,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,1.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,1.0,9.0,8.85,0.0
2016,12,8,7,45,55.0,28.0,6.95,1.5,34.5,24.48,12.24
2016,12,8,8,0,110.0,47.0,7.1,2.0,60.0,38.2,28.61
2016,12,8,8,15,145.5,66.5,7.2,2.0,92.5,52.96,43.03
2016,12,8,8,30,181.0,86.0,7.3,2.0,125.0,67.84,57.31
2016,12,8,8,45,223.5,99.5,7.45,2.0,159.0,93.25,69.88
2016,12,8,9,0,266.0,113.0,7.6,2.0,193.0,122.5,91.27
2016,12,8,9,15,135.5,123.0,7.6,2.0,164.0,129.61,103.02
2016,12,8,9,30,5.0,133.0,7.6,2.0,135.0,125.62,105.32
2016,12,8,9,45,34.5,160.0,7.6,2.5,175.5,155.4,129.86
2016,12,8,10,0,64.0,187.0,7.6,3.0,216.0,190.44,159.05
2016,12,8,10,15,90.0,206.0,7.55,3.0,249.5,220.12,184.1
2016,12,8,10,30,116.0,225.0,7.5,3.0,283.0,250.43,209.84
2016,12,8,10,45,157.5,237.0,7.45,3.0,320.0,284.46,238.71
2016,12,8,11,0,199.0,249.0,7.4,3.0,357.0,321.11,269.97
2016,12,8,11,15,124.0,247.0,7.3,3.0,315.5,292.58,246.24
2016,12,8,11,30,49.0,245.0,7.2,3.0,274.0,258.72,217.34
2016,12,8,11,45,155.0,258.0,7.1,3.0,349.5,329.87,278.34
2016,12,8,12,0,261.0,271.0,7.0,3.0,425.0,406.94,343.91
2016,12,8,12,15,318.0,261.0,6.9,3.0,449.5,437.07,369.97
2016,12,8,12,30,375.0,251.0,6.8,3.0,474.0,467.94,396.73
2016,12,8,12,45,232.5,260.0,6.75,3.0,398.0,396.56,335.88
2016,12,8,13,0,90.0,269.0,6.7,3.0,322.0,320.55,270.21
2016,12,8,13,15,62.0,249.5,6.6,3.0,285.5,285.84,240.88
2016,12,8,13,30,34.0,230.0,6.5,3.0,249.0,250.37,210.64
2016,12,8,13,45,75.5,235.5,6.45,3.0,276.5,282.84,239.3
2016,12,8,14,0,117.0,241.0,6.4,3.0,304.0,319.86,271.57
2016,12,8,14,15,72.5,215.0,6.35,3.0,253.5,261.89,222.09
2016,12,8,14,30,28.0,189.0,6.3,3.0,203.0,208.81,176.38
2016,12,8,14,45,29.5,177.5,6.25,3.0,191.0,198.56,168.01
2016,12,8,15,0,31.0,166.0,6.2,3.0,179.0,188.18,159.43
2016,12,8,15,15,27.0,150.5,6.0,3.0,161.0,170.28,144.15
2016,12,8,15,30,23.0,135.0,5.8,3.0,143.0,147.75,124.72
2016,12,8,15,45,19.0,118.0,5.65,3.0,124.0,128.52,107.98
2016,12,8,16,0,15.0,101.0,5.5,3.0,105.0,109.42,91.15
2016,12,8,16,15,7.5,82.5,5.15,2.5,84.5,87.28,71.54
2016,12,8,16,30,0.0,64.0,4.8,2.0,64.0,65.46,52.0
2016,12,8,16,45,0.0,45.0,4.45,2.0,45.0,45.9,34.14
2016,12,8,17,0,0.0,26.0,4.1,2.0,26.0,25.67,15.1
2016,12,8,17,15,0.0,13.0,3.85,1.5,13.0,12.55,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,11.8,0.0
2016,12,9,7,45,306.0,23.5,2.85,-1.5,53.0,18.42,7.46
2016,12,9,8,0,463.0,35.0,3.1,-1.0,91.0,26.67,18.53
2016,12,9,8,15,548.0,42.5,3.2,-0.5,138.0,30.79,22.96
