Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,30,633.0,50.0,3.3,0.0,185.0,38.2,30.17
2016,12,9,8,45,334.0,83.0,3.45,0.0,155.5,81.55,56.65
2016,12,9,9,0,35.0,116.0,3.6,0.0,126.0,106.99,88.37
2016,12,9,9,15,39.5,133.0,3.45,0.5,146.5,125.72,104.32
2016,12,9,9,30,44.0,150.0,3.3,1.0,167.0,144.89,120.6
2016,12,9,9,45,22.0,141.5,3.2,1.5,150.0,138.58,115.68
2016,12,9,10,0,0.0,133.0,3.1,2.0,133.0,126.49,105.52
2016,12,9,10,15,33.0,173.5,2.95,2.5,190.0,172.81,144.22
2016,12,9,10,30,66.0,214.0,2.8,3.0,247.0,223.62,186.28
2016,12,9,10,45,69.5,226.5,2.65,3.5,263.0,240.42,199.82
2016,12,9,11,0,73.0,239.0,2.5,4.0,279.0,257.37,213.42
2016,12,9,11,15,86.0,251.0,2.3,4.5,299.5,278.44,230.25
2016,12,9,11,30,99.0,263.0,2.1,5.0,320.0,300.17,247.43
2016,12,9,11,45,157.0,269.5,1.95,5.5,361.5,341.4,280.64
2016,12,9,12,0,215.0,276.0,1.8,6.0,403.0,384.82,315.12
2016,12,9,12,15,261.5,270.0,1.65,6.0,425.5,413.35,337.98
2016,12,9,12,30,308.0,264.0,1.5,6.0,448.0,441.19,360.2
2016,12,9,12,45,337.0,255.5,1.4,6.5,454.5,456.38,371.71
2016,12,9,13,0,366.0,247.0,1.3,7.0,461.0,470.9,382.67
2016,12,9,13,15,644.5,163.5,1.2,7.0,530.5,566.27,459.84
2016,12,9,13,30,923.0,80.0,1.1,7.0,600.0,651.69,526.72
2016,12,9,13,45,600.0,155.5,1.05,7.0,489.0,536.23,434.99
2016,12,9,14,0,277.0,231.0,1.0,7.0,378.0,411.04,334.79
2016,12,9,14,15,274.5,219.0,1.0,7.0,358.0,397.07,325.37
2016,12,9,14,30,272.0,207.0,1.0,7.0,338.0,382.07,314.09
2016,12,9,14,45,152.0,186.5,1.0,7.0,259.0,283.88,234.52
2016,12,9,15,0,32.0,166.0,1.0,7.0,180.0,188.69,155.49
2016,12,9,15,15,29.0,151.0,1.05,7.0,162.5,171.87,142.13
2016,12,9,15,30,26.0,136.0,1.1,7.0,145.0,155.06,128.24
2016,12,9,15,45,362.0,97.5,1.15,7.0,197.0,293.3,245.48
2016,12,9,16,0,698.0,59.0,1.2,7.0,249.0,394.42,324.82
2016,12,9,16,15,637.5,53.0,1.1,6.0,201.5,342.55,279.43
2016,12,9,16,30,577.0,47.0,1.0,5.0,154.0,291.02,233.89
2016,12,9,16,45,475.5,38.0,0.9,4.5,108.5,224.67,174.99
2016,12,9,17,0,374.0,29.0,0.8,4.0,63.0,165.34,117.06
2016,12,9,17,15,187.0,14.5,0.85,3.5,31.5,75.05,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.15,1.5,3.5,0.0,0.0
2016,12,10,7,30,0.0,7.0,1.4,2.0,7.0,6.88,0.0
2016,12,10,7,45,20.0,24.5,1.7,2.5,27.0,22.61,9.49
2016,12,10,8,0,40.0,42.0,2.0,3.0,47.0,37.78,28.03
2016,12,10,8,15,56.5,62.5,2.1,3.0,72.5,52.5,42.42
2016,12,10,8,30,73.0,83.0,2.2,3.0,98.0,68.31,57.5
2016,12,10,8,45,88.0,101.5,2.3,3.5,124.0,90.0,71.1
2016,12,10,9,0,103.0,120.0,2.4,4.0,150.0,113.55,89.78
2016,12,10,9,15,412.0,101.5,2.5,4.5,251.0,144.82,102.36
2016,12,10,9,30,721.0,83.0,2.6,5.0,352.0,208.98,145.44
2016,12,10,9,45,746.0,87.0,2.75,6.0,390.5,252.69,184.76
2016,12,10,10,0,771.0,91.0,2.9,7.0,429.0,297.28,225.08
2016,12,10,10,15,385.5,107.0,2.95,7.0,276.0,221.21,175.0
2016,12,10,10,30,0.0,123.0,3.0,7.0,123.0,118.08,95.92
2016,12,10,10,45,0.0,142.0,3.15,7.5,142.0,136.19,111.02
2016,12,10,11,0,0.0,161.0,3.3,8.0,161.0,154.38,125.89
2016,12,10,11,15,4.0,177.0,3.35,8.0,179.0,171.72,140.19
2016,12,10,11,30,8.0,193.0,3.4,8.0,197.0,189.4,154.75
2016,12,10,11,45,5.5,186.0,3.5,8.5,189.0,182.07,148.26
2016,12,10,12,0,3.0,179.0,3.6,9.0,181.0,174.48,141.63
2016,12,10,12,15,17.0,209.5,3.65,9.0,220.0,212.19,172.97
2016,12,10,12,30,31.0,240.0,3.7,9.0,259.0,252.52,206.17
2016,12,10,12,45,34.5,241.5,3.75,9.5,262.5,257.69,210.08
2016,12,10,13,0,38.0,243.0,3.8,10.0,266.0,262.88,214.12
2016,12,10,13,15,34.5,234.5,3.8,10.0,254.5,253.72,206.78
2016,12,10,13,30,31.0,226.0,3.8,10.0,243.0,244.31,199.28
2016,12,10,13,45,23.5,210.5,3.85,10.5,223.0,221.22,180.18
2016,12,10,14,0,16.0,195.0,3.9,11.0,203.0,201.64,163.94
2016,12,10,14,15,8.0,159.0,3.9,11.0,163.0,160.85,130.35
2016,12,10,14,30,0.0,123.0,3.9,11.0,123.0,120.13,96.45
2016,12,10,14,45,0.0,93.5,3.9,11.0,93.5,90.77,71.94
2016,12,10,15,0,0.0,64.0,3.9,11.0,64.0,61.86,47.51
2016,12,10,15,15,344.0,73.5,3.8,10.5,194.5,271.37,228.68
2016,12,10,15,30,688.0,83.0,3.7,10.0,325.0,455.23,379.54
2016,12,10,15,45,654.5,76.0,3.6,10.0,281.5,413.97,343.56
2016,12,10,16,0,621.0,69.0,3.5,10.0,238.0,372.6,307.52
2016,12,10,16,15,557.5,61.5,3.1,9.0,192.0,318.2,260.57
2016,12,10,16,30,494.0,54.0,2.7,8.0,146.0,266.44,214.58
2016,12,10,16,45,398.5,43.0,2.35,7.5,103.0,202.99,158.07
2016,12,10,17,0,303.0,32.0,2.0,7.0,60.0,146.14,103.32
2016,12,10,17,15,151.5,16.0,2.0,6.5,30.0,67.22,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.5,5.5,3.75,8.0,6.0,0.0,0.0
2016,12,11,7,30,97.0,11.0,3.9,8.0,12.0,10.81,0.0
2016,12,11,7,45,247.5,23.0,4.1,8.5,46.5,18.19,5.56
2016,12,11,8,0,398.0,35.0,4.3,9.0,81.0,26.95,17.81
2016,12,11,8,15,485.0,43.5,4.6,9.5,126.0,31.94,22.95
2016,12,11,8,30,572.0,52.0,4.9,10.0,171.0,36.76,27.59
2016,12,11,8,45,629.0,57.0,5.2,11.0,217.0,71.18,37.53
2016,12,11,9,0,686.0,62.0,5.5,12.0,263.0,116.6,65.49
2016,12,11,9,15,343.0,71.0,5.55,12.5,171.5,108.04,71.56
2016,12,11,9,30,0.0,80.0,5.6,13.0,80.0,76.98,60.15
2016,12,11,9,45,0.0,75.0,5.65,13.5,75.0,72.52,56.14
2016,12,11,10,0,0.0,70.0,5.7,14.0,70.0,67.67,51.81
2016,12,11,10,15,7.5,125.5,5.75,14.5,129.0,122.47,97.3
2016,12,11,10,30,15.0,181.0,5.8,15.0,188.0,177.12,141.93
2016,12,11,10,45,26.5,201.0,5.85,15.5,214.5,201.45,161.23
2016,12,11,11,0,38.0,221.0,5.9,16.0,241.0,225.44,180.21
2016,12,11,11,15,82.5,243.5,5.9,16.5,290.0,269.44,215.27
2016,12,11,11,30,127.0,266.0,5.9,17.0,339.0,316.4,252.53
2016,12,11,11,45,144.0,272.5,5.95,17.5,356.0,336.79,268.47
2016,12,11,12,0,161.0,279.0,6.0,18.0,373.0,357.63,284.76
2016,12,11,12,15,135.0,278.5,5.95,18.0,357.5,347.93,276.99
2016,12,11,12,30,109.0,278.0,5.9,18.0,342.0,334.68,266.37
2016,12,11,12,45,76.5,262.5,5.85,18.5,307.5,303.2,240.75
2016,12,11,13,0,44.0,247.0,5.8,19.0,273.0,270.4,214.0
2016,12,11,13,15,123.0,254.5,5.7,19.0,324.5,331.09,263.63
2016,12,11,13,30,202.0,262.0,5.6,19.0,376.0,389.25,310.69
2016,12,11,13,45,134.5,246.5,5.5,19.0,321.5,334.15,266.51
2016,12,11,14,0,67.0,231.0,5.4,19.0,267.0,274.01,218.1
2016,12,11,14,15,91.0,223.0,5.15,18.5,269.0,281.19,225.04
2016,12,11,14,30,115.0,215.0,4.9,18.0,271.0,292.78,235.32
2016,12,11,14,45,123.5,199.5,4.65,18.0,255.5,281.5,226.66
2016,12,11,15,0,132.0,184.0,4.4,18.0,240.0,269.42,217.29
2016,12,11,15,15,126.0,167.5,4.25,17.5,216.5,247.61,200.22
2016,12,11,15,30,120.0,151.0,4.1,17.0,193.0,225.59,182.7
2016,12,11,15,45,395.5,106.0,3.95,16.5,218.5,318.93,259.93
2016,12,11,16,0,671.0,61.0,3.8,16.0,244.0,386.39,312.42
2016,12,11,16,15,611.0,55.0,3.65,15.5,197.5,333.67,266.99
2016,12,11,16,30,551.0,49.0,3.5,15.0,151.0,283.3,222.61
2016,12,11,16,45,449.5,40.0,3.35,14.5,107.0,217.91,165.61
2016,12,11,17,0,348.0,31.0,3.2,14.0,63.0,159.41,110.3
2016,12,11,17,15,174.0,15.5,3.1,13.5,31.5,72.98,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,40.5,12.14,1.44
2016,12,12,8,0,419.0,33.0,3.7,5.0,81.0,25.17,16.52
2016,12,12,8,15,506.5,41.0,3.7,5.5,126.0,29.81,21.42
2016,12,12,8,30,594.0,49.0,3.7,6.0,171.0,34.29,25.81
2016,12,12,8,45,648.0,54.0,3.7,7.0,217.0,71.01,38.06
2016,12,12,9,0,702.0,59.0,3.7,8.0,263.0,113.79,63.56
2016,12,12,9,15,737.0,63.0,3.55,8.5,306.5,157.45,97.19
2016,12,12,9,30,772.0,67.0,3.4,9.0,350.0,203.44,136.46
2016,12,12,9,45,796.5,69.5,3.25,9.5,389.5,247.6,176.26
2016,12,12,10,0,821.0,72.0,3.1,10.0,429.0,292.49,217.04
2016,12,12,10,15,837.5,74.0,2.95,10.5,462.5,334.81,255.56
2016,12,12,10,30,854.0,76.0,2.8,11.0,496.0,376.64,292.88
2016,12,12,10,45,865.0,77.5,2.65,11.5,522.5,417.03,328.12
2016,12,12,11,0,876.0,79.0,2.5,12.0,549.0,453.81,359.48
2016,12,12,11,15,883.5,80.0,2.3,12.5,568.0,486.89,386.87
2016,12,12,11,30,891.0,81.0,2.1,13.0,587.0,517.94,411.74
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.0,545.08,432.99
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,569.81,451.73
2016,12,12,12,15,906.0,80.0,1.55,14.0,614.0,589.15,466.09
2016,12,12,12,30,907.0,80.0,1.3,14.0,617.0,605.61,477.66
2016,12,12,12,45,904.5,80.0,1.05,14.5,611.5,617.06,484.0
2016,12,12,13,0,902.0,80.0,0.8,15.0,606.0,625.44,487.49
2016,12,12,13,15,897.0,79.5,0.75,15.0,593.0,628.7,489.95
2016,12,12,13,30,892.0,79.0,0.7,15.0,580.0,628.86,490.11
2016,12,12,13,45,882.5,78.0,0.7,15.5,558.5,622.68,485.33
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,613.52,478.36
2016,12,12,14,15,860.5,75.5,0.75,16.0,509.0,599.15,468.95
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,584.41,458.99
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.5,559.78,441.91
2016,12,12,15,0,803.0,72.0,1.0,16.0,410.0,533.12,422.83
2016,12,12,15,15,777.0,69.0,0.95,16.0,370.0,500.58,397.75
2016,12,12,15,30,751.0,66.0,0.9,16.0,330.0,466.7,371.05
2016,12,12,15,45,711.5,62.0,0.85,16.0,285.5,424.1,336.95
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,381.52,301.9
2016,12,12,16,15,613.5,52.0,0.8,15.0,195.0,331.39,261.08
2016,12,12,16,30,555.0,46.0,0.8,14.0,149.0,281.64,218.96
2016,12,12,16,45,455.5,37.5,0.85,13.5,105.5,217.43,164.17
2016,12,12,17,0,356.0,29.0,0.9,13.0,62.0,160.08,110.74
2016,12,12,17,15,178.0,14.5,0.95,12.5,31.0,73.16,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.0,19.5,3.0,9.5,37.5,14.98,2.21
2016,12,13,8,0,326.0,39.0,3.3,10.0,75.0,31.27,21.33
2016,12,13,8,15,416.5,49.0,3.3,10.5,119.0,37.43,27.69
2016,12,13,8,30,507.0,59.0,3.3,11.0,163.0,43.37,33.4
2016,12,13,8,45,574.5,64.5,3.3,11.5,209.5,72.66,41.37
2016,12,13,9,0,642.0,70.0,3.3,12.0,256.0,113.63,65.14
2016,12,13,9,15,680.0,75.0,3.45,12.5,299.0,155.93,96.93
2016,12,13,9,30,718.0,80.0,3.6,13.0,342.0,200.93,134.44
2016,12,13,9,45,752.5,81.0,3.8,14.0,382.5,246.42,173.86
2016,12,13,10,0,787.0,82.0,4.0,15.0,423.0,290.77,212.82
2016,12,13,10,15,805.0,84.5,4.05,15.0,456.5,332.68,250.88
2016,12,13,10,30,823.0,87.0,4.1,15.0,490.0,374.34,288.28
2016,12,13,10,45,842.0,86.5,4.15,15.5,518.0,412.99,322.11
2016,12,13,11,0,861.0,86.0,4.2,16.0,546.0,450.88,354.6
2016,12,13,11,15,868.5,87.0,4.2,16.0,565.0,483.9,383.22
2016,12,13,11,30,876.0,88.0,4.2,16.0,584.0,514.97,409.72
2016,12,13,11,45,893.5,83.0,4.2,16.5,598.0,543.82,433.25
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,569.73,454.07
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,589.24,470.55
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,605.87,484.58
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.0,618.14,494.18
2016,12,13,13,0,912.0,77.0,4.4,18.0,608.0,627.35,501.27
2016,12,13,13,15,907.5,76.5,4.35,17.5,595.0,631.05,505.6
2016,12,13,13,30,903.0,76.0,4.3,17.0,582.0,631.62,507.47
2016,12,13,13,45,895.5,74.5,4.25,17.0,561.5,626.19,503.75
2016,12,13,14,0,888.0,73.0,4.2,17.0,541.0,617.72,497.64
2016,12,13,14,15,876.0,71.5,4.15,17.0,512.5,603.6,487.12
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,586.74,474.32
2016,12,13,14,45,839.5,70.0,4.05,17.0,448.5,564.22,456.76
2016,12,13,15,0,815.0,70.0,4.0,17.0,413.0,537.41,435.62
2016,12,13,15,15,789.5,67.0,3.85,16.5,373.0,504.98,410.32
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,471.15,383.25
2016,12,13,15,45,723.5,60.5,3.6,15.5,288.5,428.36,348.32
2016,12,13,16,0,683.0,57.0,3.5,15.0,244.0,385.62,312.35
2016,12,13,16,15,625.0,51.5,3.1,14.0,198.0,335.88,269.84
2016,12,13,16,30,567.0,46.0,2.7,13.0,152.0,286.54,226.36
2016,12,13,16,45,463.5,38.0,2.35,12.5,107.5,221.05,168.98
2016,12,13,17,0,360.0,30.0,2.0,12.0,63.0,162.58,113.87
2016,12,13,17,15,180.0,15.0,2.05,11.5,31.5,74.57,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,17.5,2.25,3.5,37.5,13.2,0.73
2016,12,14,8,0,369.0,35.0,2.5,4.0,75.0,27.38,18.42
2016,12,14,8,15,460.0,44.5,2.35,4.5,120.0,33.28,24.63
2016,12,14,8,30,551.0,54.0,2.2,5.0,165.0,38.94,30.18
2016,12,14,8,45,604.5,60.5,2.05,6.0,210.5,69.07,38.92
2016,12,14,9,0,658.0,67.0,1.9,7.0,256.0,111.04,63.67
2016,12,14,9,15,601.0,85.0,1.8,7.5,278.0,152.62,99.26
2016,12,14,9,30,544.0,103.0,1.7,8.0,300.0,188.26,132.9
2016,12,14,9,45,497.0,126.0,1.65,9.0,322.0,223.99,166.44
2016,12,14,10,0,450.0,149.0,1.6,10.0,344.0,255.25,195.57
2016,12,14,10,15,263.0,181.0,1.6,10.5,297.0,247.47,195.48
2016,12,14,10,30,76.0,213.0,1.6,11.0,250.0,225.21,181.16
2016,12,14,10,45,38.0,187.5,1.65,11.5,206.0,191.89,154.37
2016,12,14,11,0,0.0,162.0,1.7,12.0,162.0,155.25,124.34
2016,12,14,11,15,26.5,203.0,1.65,12.5,218.5,205.71,165.11
2016,12,14,11,30,53.0,244.0,1.6,13.0,275.0,258.88,207.15
2016,12,14,11,45,36.5,232.5,1.6,13.5,254.0,242.34,193.28
2016,12,14,12,0,20.0,221.0,1.6,14.0,233.0,223.84,178.07
2016,12,14,12,15,23.0,226.5,1.55,14.0,240.0,231.78,184.45
2016,12,14,12,30,26.0,232.0,1.5,14.0,247.0,239.83,190.83
2016,12,14,12,45,24.5,228.5,1.5,14.5,242.5,236.5,187.86
2016,12,14,13,0,23.0,225.0,1.5,15.0,238.0,233.03,184.85
2016,12,14,13,15,18.0,213.0,1.5,15.0,223.0,218.89,173.7
2016,12,14,13,30,13.0,201.0,1.5,15.0,208.0,204.55,162.39
2016,12,14,13,45,19.5,203.5,1.55,15.5,214.0,211.61,168.14
2016,12,14,14,0,26.0,206.0,1.6,16.0,220.0,218.75,173.89
2016,12,14,14,15,31.5,200.5,1.65,16.0,216.0,221.61,176.59
2016,12,14,14,30,37.0,195.0,1.7,16.0,212.0,220.23,175.93
2016,12,14,14,45,200.5,178.0,1.75,16.0,263.0,301.88,243.97
2016,12,14,15,0,364.0,161.0,1.8,16.0,314.0,378.21,305.69
2016,12,14,15,15,340.0,151.0,1.75,15.5,283.5,349.08,282.63
2016,12,14,15,30,316.0,141.0,1.7,15.0,253.0,319.96,259.7
2016,12,14,15,45,462.5,106.5,1.7,15.0,246.0,352.09,285.26
2016,12,14,16,0,609.0,72.0,1.7,15.0,239.0,370.81,298.09
2016,12,14,16,15,547.5,64.5,1.6,14.0,193.5,317.79,253.81
2016,12,14,16,30,486.0,57.0,1.5,13.0,148.0,267.19,210.46
2016,12,14,16,45,389.0,45.5,1.45,12.0,105.0,202.91,155.42
2016,12,14,17,0,292.0,34.0,1.4,11.0,62.0,145.21,102.54
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.0,67.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.0,2.95,2.5,10.0,9.64,0.0
2016,12,15,8,0,0.0,20.0,3.1,3.0,20.0,19.3,11.32
2016,12,15,8,15,0.0,33.0,3.15,3.5,33.0,31.87,23.42
2016,12,15,8,30,0.0,46.0,3.2,4.0,46.0,44.28,35.18
2016,12,15,8,45,0.0,59.5,3.25,4.5,59.5,56.86,44.54
2016,12,15,9,0,0.0,73.0,3.3,5.0,73.0,69.55,55.67
2016,12,15,9,15,0.0,86.0,3.15,5.0,86.0,81.84,66.4
2016,12,15,9,30,0.0,99.0,3.0,5.0,99.0,94.19,77.03
2016,12,15,9,45,290.5,122.0,2.95,5.5,246.5,175.16,135.52
2016,12,15,10,0,581.0,145.0,2.9,6.0,394.0,286.39,221.42
2016,12,15,10,15,290.5,119.0,2.8,6.5,243.5,198.21,157.56
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,89.79,71.88
2016,12,15,10,45,0.0,118.5,2.6,7.5,118.5,114.02,92.34
2016,12,15,11,0,0.0,144.0,2.5,8.0,144.0,138.31,112.41
2016,12,15,11,15,0.0,125.5,2.4,8.0,125.5,120.99,97.65
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,103.4,82.75
2016,12,15,11,45,0.0,129.5,2.2,8.5,129.5,125.07,100.73
2016,12,15,12,0,0.0,152.0,2.1,9.0,152.0,146.84,118.55
2016,12,15,12,15,0.0,143.5,2.05,9.0,143.5,138.81,111.78
2016,12,15,12,30,0.0,135.0,2.0,9.0,135.0,130.71,105.04
2016,12,15,12,45,0.0,139.5,1.95,9.5,139.5,135.21,108.6
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,139.74,112.18
2016,12,15,13,15,0.0,125.0,1.9,10.0,125.0,121.27,96.9
2016,12,15,13,30,0.0,106.0,1.9,10.0,106.0,102.73,81.54
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,108.19,86.08
2016,12,15,14,0,0.0,117.0,1.9,11.0,117.0,113.72,90.65
2016,12,15,14,15,0.0,109.0,1.9,11.0,109.0,105.92,84.27
2016,12,15,14,30,0.0,101.0,1.9,11.0,101.0,98.1,77.88
2016,12,15,14,45,0.0,94.0,1.9,11.5,94.0,91.26,72.16
2016,12,15,15,0,0.0,87.0,1.9,12.0,87.0,84.42,66.42
2016,12,15,15,15,284.0,101.0,1.85,11.5,201.5,270.08,224.68
2016,12,15,15,30,568.0,115.0,1.8,11.0,316.0,426.18,350.53
2016,12,15,15,45,529.5,105.0,1.75,11.0,273.0,383.14,313.95
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,340.63,278.18
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,286.97,233.15
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,236.4,189.57
2016,12,15,16,45,276.5,56.0,1.1,8.5,99.5,175.29,136.55
2016,12,15,17,0,188.0,40.0,0.9,8.0,58.0,120.59,86.77
2016,12,15,17,15,94.0,20.0,0.95,7.5,29.0,56.64,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.0,18.5,3.6,7.5,35.0,14.31,0.0
2016,12,16,8,0,312.0,37.0,3.8,8.0,70.0,29.7,19.9
2016,12,16,8,15,405.0,47.5,3.95,8.5,113.0,36.43,26.95
2016,12,16,8,30,498.0,58.0,4.1,9.0,156.0,42.89,33.19
2016,12,16,8,45,564.5,64.0,4.35,10.0,202.0,68.25,39.71
2016,12,16,9,0,631.0,70.0,4.6,11.0,248.0,108.7,62.33
2016,12,16,9,15,669.0,74.5,4.7,11.5,291.0,149.84,92.78
2016,12,16,9,30,707.0,79.0,4.8,12.0,334.0,193.72,129.28
2016,12,16,9,45,740.0,81.0,4.95,13.0,374.0,236.64,166.8
2016,12,16,10,0,773.0,83.0,5.1,14.0,414.0,283.45,208.11
2016,12,16,10,15,386.5,100.0,5.2,14.5,265.5,210.47,161.61
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,112.39,88.61
2016,12,16,10,45,0.0,127.5,5.4,16.0,127.5,122.49,96.52
2016,12,16,11,0,0.0,138.0,5.5,17.0,138.0,132.64,104.3
2016,12,16,11,15,10.5,176.5,5.55,17.5,182.5,174.05,137.66
2016,12,16,11,30,21.0,215.0,5.6,18.0,227.0,216.29,171.3
2016,12,16,11,45,12.0,196.0,5.7,18.5,203.0,194.79,153.56
2016,12,16,12,0,3.0,177.0,5.8,19.0,179.0,172.46,135.21
2016,12,16,12,15,41.0,223.0,5.85,19.5,247.5,239.41,188.96
2016,12,16,12,30,79.0,269.0,5.9,20.0,316.0,307.86,243.09
2016,12,16,12,45,39.5,213.5,5.95,20.5,237.0,232.49,182.75
2016,12,16,13,0,0.0,158.0,6.0,21.0,158.0,153.43,118.91
2016,12,16,13,15,430.5,124.0,6.0,21.0,365.0,392.64,316.32
2016,12,16,13,30,861.0,90.0,6.0,21.0,572.0,620.66,496.78
2016,12,16,13,45,852.5,88.5,6.0,21.0,552.0,615.32,492.48
2016,12,16,14,0,844.0,87.0,6.0,21.0,532.0,607.05,486.63
2016,12,16,14,15,832.0,85.0,5.9,21.0,504.5,593.32,476.23
2016,12,16,14,30,820.0,83.0,5.8,21.0,477.0,576.93,463.62
2016,12,16,14,45,808.0,79.0,5.7,21.0,444.0,555.85,447.22
2016,12,16,15,0,796.0,75.0,5.6,21.0,411.0,532.4,428.69
2016,12,16,15,15,770.5,72.0,5.35,20.5,371.5,500.63,403.71
2016,12,16,15,30,745.0,69.0,5.1,20.0,332.0,467.46,377.05
2016,12,16,15,45,706.0,65.0,4.85,20.0,288.5,425.52,342.08
2016,12,16,16,0,667.0,61.0,4.6,20.0,245.0,385.62,307.91
2016,12,16,16,15,610.0,55.0,4.25,19.0,199.5,334.5,264.97
2016,12,16,16,30,553.0,49.0,3.9,18.0,154.0,285.5,222.55
2016,12,16,16,45,452.5,40.0,3.6,17.0,109.5,220.32,166.68
2016,12,16,17,0,352.0,31.0,3.3,16.0,65.0,161.9,113.37
2016,12,16,17,15,176.0,15.5,3.4,15.5,32.5,75.04,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.0,3.25,14.5,35.0,12.05,0.0
2016,12,17,8,0,370.0,32.0,3.5,15.0,70.0,24.82,15.1
2016,12,17,8,15,462.0,41.0,3.6,15.5,114.0,30.38,20.86
2016,12,17,8,30,554.0,50.0,3.7,16.0,158.0,35.72,25.9
2016,12,17,8,45,610.0,56.0,3.8,17.0,203.5,61.59,32.5
2016,12,17,9,0,666.0,62.0,3.9,18.0,249.0,103.34,54.99
2016,12,17,9,15,335.0,94.5,4.15,18.5,188.5,122.25,81.94
2016,12,17,9,30,4.0,127.0,4.4,19.0,128.0,119.55,93.74
2016,12,17,9,45,53.0,156.5,4.7,19.5,179.0,155.12,120.76
2016,12,17,10,0,102.0,186.0,5.0,20.0,230.0,197.72,153.66
2016,12,17,10,15,140.5,202.0,5.05,20.5,267.5,228.04,177.12
2016,12,17,10,30,179.0,218.0,5.1,21.0,305.0,263.45,204.8
2016,12,17,10,45,518.5,151.0,5.15,21.5,421.5,340.52,262.52
2016,12,17,11,0,858.0,84.0,5.2,22.0,538.0,442.21,341.16
2016,12,17,11,15,866.5,85.0,5.1,22.5,558.0,475.8,368.89
2016,12,17,11,30,875.0,86.0,5.0,23.0,578.0,507.53,394.62
2016,12,17,11,45,879.5,87.0,4.95,23.5,590.5,535.86,417.2
2016,12,17,12,0,884.0,88.0,4.9,24.0,603.0,560.76,436.66
2016,12,17,12,15,886.5,88.5,4.8,24.0,607.5,581.51,453.34
2016,12,17,12,30,889.0,89.0,4.7,24.0,612.0,599.53,467.65
2016,12,17,12,45,894.0,86.5,4.6,24.0,609.5,613.15,478.53
2016,12,17,13,0,899.0,84.0,4.5,24.0,607.0,623.87,487.07
2016,12,17,13,15,895.0,83.5,4.4,24.0,595.0,628.26,490.69
2016,12,17,13,30,891.0,83.0,4.3,24.0,583.0,629.56,492.08
2016,12,17,13,45,888.0,80.5,4.2,24.0,564.0,626.3,490.05
2016,12,17,14,0,885.0,78.0,4.1,24.0,545.0,619.97,485.66
2016,12,17,14,15,873.5,76.5,3.85,24.0,517.5,606.64,475.53
2016,12,17,14,30,862.0,75.0,3.6,24.0,490.0,592.82,464.81
2016,12,17,14,45,691.0,104.0,3.35,24.0,421.5,517.37,406.48
2016,12,17,15,0,520.0,133.0,3.1,24.0,353.0,440.58,346.72
2016,12,17,15,15,502.0,123.5,2.65,23.5,319.0,411.91,324.84
2016,12,17,15,30,484.0,114.0,2.2,23.0,285.0,382.33,301.54
2016,12,17,15,45,466.0,100.5,1.8,22.5,248.0,347.6,273.82
2016,12,17,16,0,448.0,87.0,1.4,22.0,211.0,312.33,244.92
2016,12,17,16,15,409.5,74.5,1.3,21.0,172.0,269.18,209.98
2016,12,17,16,30,371.0,62.0,1.2,20.0,133.0,227.45,175.04
2016,12,17,16,45,313.0,47.5,1.2,19.0,95.5,178.22,133.41
2016,12,17,17,0,255.0,33.0,1.2,18.0,58.0,132.8,92.25
2016,12,17,17,15,127.5,16.5,1.15,18.0,29.0,61.59,2.39
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,13.5,17.5,6.7,-5.0,19.0,16.55,0.0
2016,12,18,8,0,27.0,35.0,6.7,-5.0,38.0,31.87,22.75
2016,12,18,8,15,43.5,55.0,6.7,-4.5,62.0,48.69,39.74
2016,12,18,8,30,60.0,75.0,6.7,-4.0,86.0,65.11,55.8
2016,12,18,8,45,71.0,94.5,6.75,-4.0,111.5,84.63,69.33
2016,12,18,9,0,82.0,114.0,6.8,-4.0,137.0,107.33,88.18
2016,12,18,9,15,87.5,133.0,6.75,-3.5,161.0,130.07,107.72
2016,12,18,9,30,93.0,152.0,6.7,-3.0,185.0,153.35,128.04
2016,12,18,9,45,98.0,168.5,6.7,-3.0,207.0,174.96,147.24
2016,12,18,10,0,103.0,185.0,6.7,-3.0,229.0,196.9,166.76
2016,12,18,10,15,213.5,192.0,6.65,-2.5,292.0,241.64,203.31
2016,12,18,10,30,324.0,199.0,6.6,-2.0,355.0,295.33,248.55
2016,12,18,10,45,300.5,215.5,6.6,-2.0,366.5,315.54,267.68
2016,12,18,11,0,277.0,232.0,6.6,-2.0,378.0,333.54,284.4
2016,12,18,11,15,267.5,243.0,6.6,-1.5,388.5,350.74,299.47
2016,12,18,11,30,258.0,254.0,6.6,-1.0,399.0,366.77,313.2
2016,12,18,11,45,229.0,263.0,6.6,-1.0,394.0,369.18,315.62
2016,12,18,12,0,200.0,272.0,6.6,-1.0,389.0,369.78,316.26
2016,12,18,12,15,395.0,226.0,6.55,-0.5,458.0,440.74,378.37
2016,12,18,12,30,590.0,180.0,6.5,0.0,527.0,517.84,445.11
2016,12,18,12,45,471.5,214.0,6.5,0.0,490.0,492.68,423.05
2016,12,18,13,0,353.0,248.0,6.5,0.0,453.0,460.44,394.87
2016,12,18,13,15,637.5,165.0,6.4,0.0,525.5,558.14,481.45
2016,12,18,13,30,922.0,82.0,6.3,0.0,598.0,647.0,559.39
2016,12,18,13,45,817.5,100.0,6.25,0.0,546.0,605.76,524.38
2016,12,18,14,0,713.0,118.0,6.2,0.0,494.0,561.58,486.95
2016,12,18,14,15,697.5,114.5,6.1,0.0,467.0,545.62,473.9
2016,12,18,14,30,682.0,111.0,6.0,0.0,440.0,527.46,458.74
2016,12,18,14,45,760.5,92.5,5.95,0.0,435.0,544.82,474.2
2016,12,18,15,0,839.0,74.0,5.9,0.0,430.0,555.7,483.7
2016,12,18,15,15,813.5,71.0,5.75,0.0,389.0,523.24,455.35
2016,12,18,15,30,788.0,68.0,5.6,0.0,348.0,489.24,425.25
2016,12,18,15,45,754.5,63.5,5.5,0.0,303.5,448.44,388.74
2016,12,18,16,0,721.0,59.0,5.4,0.0,259.0,407.17,350.84
2016,12,18,16,15,664.0,53.0,5.15,-0.5,211.5,354.08,302.22
2016,12,18,16,30,607.0,47.0,4.9,-1.0,164.0,305.49,256.16
2016,12,18,16,45,517.5,38.5,4.65,-1.5,118.5,242.77,197.31
2016,12,18,17,0,428.0,30.0,4.4,-2.0,73.0,185.87,140.52
2016,12,18,17,15,214.0,15.0,4.2,-2.0,36.5,85.92,12.92
2016,12,18,17,30,0.0,0.0,4.0,-2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-5.0,36.5,10.81,0.0
2016,12,19,8,0,439.0,29.0,4.0,-5.0,73.0,24.22,15.88
2016,12,19,8,15,532.0,36.5,4.0,-4.5,118.5,28.96,21.4
2016,12,19,8,30,625.0,44.0,4.0,-4.0,164.0,33.61,26.17
2016,12,19,8,45,679.5,49.0,4.0,-3.5,211.0,58.28,32.0
2016,12,19,9,0,734.0,54.0,4.0,-3.0,258.0,102.06,56.19
2016,12,19,9,15,662.5,72.5,4.0,-2.5,279.5,143.57,92.42
2016,12,19,9,30,591.0,91.0,4.0,-2.0,301.0,180.39,129.0
2016,12,19,9,45,528.0,116.5,4.0,-1.5,320.5,217.84,166.8
2016,12,19,10,0,465.0,142.0,4.0,-1.0,340.0,248.84,198.45
2016,12,19,10,15,460.0,157.0,3.95,-0.5,365.5,282.33,229.66
2016,12,19,10,30,455.0,172.0,3.9,0.0,391.0,314.64,259.2
2016,12,19,10,45,415.0,192.5,3.9,0.0,401.0,337.32,280.91
2016,12,19,11,0,375.0,213.0,3.9,0.0,411.0,356.82,299.11
2016,12,19,11,15,233.0,234.0,3.85,0.5,358.5,326.81,274.92
2016,12,19,11,30,91.0,255.0,3.8,1.0,306.0,286.79,241.07
2016,12,19,11,45,126.0,264.5,3.75,1.5,336.5,318.04,267.09
2016,12,19,12,0,161.0,274.0,3.7,2.0,367.0,350.73,294.0
